Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,7,15,12.0,1.5,0.25,9.5,1.5,0.0,0.0
2018,1,1,7,30,24.0,3.0,0.2,9.6,3.0,0.0,0.0
2018,1,1,7,45,35.5,14.5,0.15,9.7,16.0,26.29,0.0
2018,1,1,8,0,47.0,26.0,0.1,9.8,29.0,55.99,30.97
2018,1,1,8,15,237.0,35.5,0.1,10.2,70.0,185.9,146.27
2018,1,1,8,30,427.0,45.0,0.1,10.6,111.0,317.8,256.74
2018,1,1,8,45,434.5,55.0,0.1,11.0,138.5,356.58,290.38
2018,1,1,9,0,442.0,65.0,0.1,11.4,166.0,395.2,322.95
2018,1,1,9,15,404.0,82.5,0.15,11.8,187.0,405.88,332.08
2018,1,1,9,30,366.0,100.0,0.2,12.2,208.0,417.05,340.74
2018,1,1,9,45,395.5,108.5,0.25,12.6,237.5,465.16,378.22
2018,1,1,10,0,425.0,117.0,0.3,13.0,267.0,514.32,415.11
2018,1,1,10,15,467.0,120.0,0.3,13.4,296.5,567.88,454.17
2018,1,1,10,30,509.0,123.0,0.3,13.8,326.0,622.4,492.49
2018,1,1,10,45,542.0,123.0,0.3,14.25,350.0,665.49,521.21
2018,1,1,11,0,575.0,123.0,0.3,14.7,374.0,716.88,555.35
2018,1,1,11,15,608.0,119.5,0.25,14.95,393.0,755.51,579.48
2018,1,1,11,30,641.0,116.0,0.2,15.2,412.0,792.33,602.19
2018,1,1,11,45,717.5,100.5,0.15,15.5,436.5,853.79,640.92
2018,1,1,12,0,794.0,85.0,0.1,15.8,461.0,906.62,672.78
2018,1,1,12,15,832.0,76.5,0.15,15.95,471.0,934.52,690.2
2018,1,1,12,30,870.0,68.0,0.2,16.1,481.0,947.71,698.78
2018,1,1,12,45,867.5,67.5,0.2,16.25,474.5,939.79,693.28
2018,1,1,13,0,865.0,67.0,0.2,16.4,468.0,928.5,686.13
2018,1,1,13,15,850.0,67.5,0.2,16.45,451.5,903.5,670.5
2018,1,1,13,30,835.0,68.0,0.2,16.5,435.0,885.63,659.77
2018,1,1,13,45,830.5,66.0,0.25,16.6,416.5,860.95,645.23
2018,1,1,14,0,826.0,64.0,0.3,16.7,398.0,833.37,628.77
2018,1,1,14,15,767.0,67.5,0.3,16.4,361.0,763.88,583.62
2018,1,1,14,30,708.0,71.0,0.3,16.1,324.0,694.66,537.96
2018,1,1,14,45,652.5,70.5,0.3,15.85,287.0,629.94,493.96
2018,1,1,15,0,597.0,70.0,0.3,15.6,250.0,562.07,446.13
2018,1,1,15,15,591.0,61.5,0.3,15.6,220.5,521.44,416.38
2018,1,1,15,30,585.0,53.0,0.3,15.6,191.0,479.66,383.45
2018,1,1,15,45,388.5,55.0,0.35,14.75,139.5,333.15,268.56
2018,1,1,16,0,192.0,57.0,0.4,13.9,88.0,189.85,152.25
2018,1,1,16,15,131.0,42.5,0.5,13.5,61.0,132.0,102.62
2018,1,1,16,30,70.0,28.0,0.6,13.1,34.0,78.73,51.09
2018,1,1,16,45,45.5,16.0,0.75,12.75,19.0,31.97,0.0
2018,1,1,17,0,21.0,4.0,0.9,12.4,4.0,10.76,0.0
2018,1,1,17,15,10.5,2.0,0.95,12.1,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,2,7,15,15.5,2.5,1.45,10.55,2.0,0.0,0.0
2018,1,2,7,30,31.0,5.0,1.5,10.7,4.0,0.0,0.0
2018,1,2,7,45,33.0,15.0,1.5,10.85,16.0,25.68,0.0
2018,1,2,8,0,35.0,25.0,1.5,11.0,28.0,48.75,25.9
2018,1,2,8,15,75.5,41.0,1.5,11.25,51.5,92.18,70.52
2018,1,2,8,30,116.0,57.0,1.5,11.5,75.0,146.89,119.03
2018,1,2,8,45,149.5,72.0,1.5,11.8,102.0,190.17,157.33
2018,1,2,9,0,183.0,87.0,1.5,12.1,129.0,236.58,197.6
2018,1,2,9,15,139.5,99.5,1.4,12.35,134.5,215.27,179.86
2018,1,2,9,30,96.0,112.0,1.3,12.6,140.0,202.73,168.66
2018,1,2,9,45,71.5,108.0,1.25,12.85,130.5,165.05,136.84
2018,1,2,10,0,47.0,104.0,1.2,13.1,121.0,140.66,115.67
2018,1,2,10,15,149.5,134.0,1.1,13.35,193.0,280.15,233.34
2018,1,2,10,30,252.0,164.0,1.0,13.6,265.0,430.21,352.59
2018,1,2,10,45,234.0,176.0,0.9,13.9,273.5,435.46,353.52
2018,1,2,11,0,216.0,188.0,0.8,14.2,282.0,419.65,339.76
2018,1,2,11,15,179.5,196.0,0.8,14.45,276.0,398.79,322.14
2018,1,2,11,30,143.0,204.0,0.8,14.7,270.0,376.33,303.25
2018,1,2,11,45,169.5,206.5,0.75,14.95,286.0,406.0,326.4
2018,1,2,12,0,196.0,209.0,0.7,15.2,302.0,435.73,348.84
2018,1,2,12,15,308.0,191.5,0.7,15.4,338.0,543.15,431.56
2018,1,2,12,30,420.0,174.0,0.7,15.6,374.0,650.89,510.68
2018,1,2,12,45,387.5,177.5,0.7,15.8,360.0,599.7,472.01
2018,1,2,13,0,355.0,181.0,0.7,16.0,346.0,569.7,449.81
2018,1,2,13,15,283.5,185.0,0.65,16.0,314.5,503.06,399.09
2018,1,2,13,30,212.0,189.0,0.6,16.0,283.0,418.02,334.24
2018,1,2,13,45,235.0,177.0,0.6,16.0,276.5,438.91,351.64
2018,1,2,14,0,258.0,165.0,0.6,16.0,270.0,438.33,352.05
2018,1,2,14,15,256.5,154.0,0.55,15.75,252.5,416.21,335.58
2018,1,2,14,30,255.0,143.0,0.5,15.5,235.0,393.47,318.62
2018,1,2,14,45,151.5,124.0,0.45,15.3,177.5,263.39,215.04
2018,1,2,15,0,48.0,105.0,0.4,15.1,120.0,143.8,116.34
2018,1,2,15,15,24.0,76.0,0.4,15.1,83.5,91.02,72.26
2018,1,2,15,30,0.0,47.0,0.4,15.1,47.0,38.88,27.59
2018,1,2,15,45,0.0,38.5,0.35,14.3,38.5,31.81,21.58
2018,1,2,16,0,0.0,30.0,0.3,13.5,30.0,24.76,15.42
2018,1,2,16,15,0.0,23.5,0.35,13.25,23.5,19.38,10.51
2018,1,2,16,30,0.0,17.0,0.4,13.0,17.0,14.01,4.77
2018,1,2,16,45,0.0,9.5,0.45,12.75,9.5,8.11,0.0
2018,1,2,17,0,0.0,2.0,0.5,12.5,2.0,1.71,0.0
2018,1,2,17,15,0.0,1.0,0.5,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,7,15,7.5,1.5,2.05,10.25,1.5,0.0,0.0
2018,1,3,7,30,15.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,1,3,7,45,7.5,9.5,2.0,10.3,9.5,11.02,0.0
2018,1,3,8,0,0.0,16.0,2.0,10.3,16.0,13.19,2.9
2018,1,3,8,15,0.0,25.0,2.0,10.4,25.0,20.64,11.47
2018,1,3,8,30,0.0,34.0,2.0,10.5,34.0,28.1,18.33
2018,1,3,8,45,0.0,44.0,2.0,10.65,44.0,36.63,25.96
2018,1,3,9,0,0.0,54.0,2.0,10.8,54.0,45.61,33.89
2018,1,3,9,15,0.0,52.0,2.0,10.95,52.0,43.04,31.76
2018,1,3,9,30,0.0,50.0,2.0,11.1,50.0,41.36,30.33
2018,1,3,9,45,0.0,55.5,2.05,11.25,55.5,45.94,34.26
2018,1,3,10,0,0.0,61.0,2.1,11.4,61.0,50.52,38.15
2018,1,3,10,15,0.5,85.0,2.2,11.5,85.0,72.64,57.08
2018,1,3,10,30,1.0,109.0,2.3,11.6,109.0,96.7,77.48
2018,1,3,10,45,0.5,95.5,2.4,11.75,95.5,82.02,64.81
2018,1,3,11,0,0.0,82.0,2.5,11.9,82.0,68.32,53.03
2018,1,3,11,15,4.5,116.5,2.6,12.0,118.5,105.95,85.08
2018,1,3,11,30,9.0,151.0,2.7,12.1,155.0,146.07,118.8
2018,1,3,11,45,4.5,111.5,2.8,12.2,113.5,100.54,80.24
2018,1,3,12,0,0.0,72.0,2.9,12.3,72.0,59.73,45.47
2018,1,3,12,15,0.0,60.0,2.85,12.25,60.0,49.72,36.97
2018,1,3,12,30,0.0,48.0,2.8,12.2,48.0,39.73,28.46
2018,1,3,12,45,0.0,52.0,2.75,12.2,52.0,43.06,31.32
2018,1,3,13,0,0.0,56.0,2.7,12.2,56.0,46.38,34.18
2018,1,3,13,15,0.0,46.0,2.65,12.1,46.0,38.06,27.1
2018,1,3,13,30,0.0,36.0,2.6,12.0,36.0,29.75,20.01
2018,1,3,13,45,0.0,46.5,2.6,11.95,46.5,38.46,27.54
2018,1,3,14,0,0.0,57.0,2.6,11.9,57.0,47.19,35.09
2018,1,3,14,15,0.0,52.5,2.6,11.95,52.5,43.44,31.9
2018,1,3,14,30,0.0,48.0,2.6,12.0,48.0,39.69,28.71
2018,1,3,14,45,15.5,65.5,2.6,12.0,70.0,71.82,56.99
2018,1,3,15,0,31.0,83.0,2.6,12.0,92.0,103.48,84.54
2018,1,3,15,15,15.5,70.5,2.6,12.0,75.0,78.28,62.36
2018,1,3,15,30,0.0,58.0,2.6,12.0,58.0,49.31,36.92
2018,1,3,15,45,0.0,47.5,2.7,11.85,47.5,39.8,28.6
2018,1,3,16,0,0.0,37.0,2.8,11.7,37.0,30.59,20.45
2018,1,3,16,15,0.0,27.5,2.85,11.6,27.5,22.71,13.35
2018,1,3,16,30,0.0,18.0,2.9,11.5,18.0,14.84,5.6
2018,1,3,16,45,6.5,11.0,2.95,11.35,11.0,11.94,0.0
2018,1,3,17,0,13.0,4.0,3.0,11.2,4.0,8.0,0.0
2018,1,3,17,15,6.5,2.0,3.0,11.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,3.5,3.05,11.35,3.5,2.99,0.0
2018,1,4,8,0,0.0,7.0,3.1,11.4,7.0,5.74,0.0
2018,1,4,8,15,0.0,10.5,3.1,11.45,10.5,8.62,1.47
2018,1,4,8,30,0.0,14.0,3.1,11.5,14.0,11.51,4.14
2018,1,4,8,45,0.0,19.0,3.1,11.55,19.0,15.63,7.81
2018,1,4,9,0,0.0,24.0,3.1,11.6,24.0,19.77,11.48
2018,1,4,9,15,0.0,26.0,3.1,11.75,26.0,21.42,12.96
2018,1,4,9,30,0.0,28.0,3.1,11.9,28.0,23.08,14.4
2018,1,4,9,45,1.5,51.0,3.05,12.05,51.5,43.35,31.96
2018,1,4,10,0,3.0,74.0,3.0,12.2,75.0,64.43,50.07
2018,1,4,10,15,1.5,77.0,2.95,12.35,77.5,65.68,50.97
2018,1,4,10,30,0.0,80.0,2.9,12.5,80.0,66.91,51.85
2018,1,4,10,45,0.0,89.0,2.8,12.7,89.0,75.21,58.8
2018,1,4,11,0,0.0,98.0,2.7,12.9,98.0,83.62,65.79
2018,1,4,11,15,0.5,95.0,2.65,13.05,95.0,80.92,63.41
2018,1,4,11,30,1.0,92.0,2.6,13.2,92.0,78.38,61.2
2018,1,4,11,45,0.5,75.0,2.55,13.35,75.0,62.72,47.86
2018,1,4,12,0,0.0,58.0,2.5,13.5,58.0,48.05,35.37
2018,1,4,12,15,0.0,61.5,2.5,13.65,61.5,50.97,37.83
2018,1,4,12,30,0.0,65.0,2.5,13.8,65.0,53.89,40.28
2018,1,4,12,45,0.0,64.0,2.5,13.9,64.0,53.05,39.56
2018,1,4,13,0,0.0,63.0,2.5,14.0,63.0,52.22,38.86
2018,1,4,13,15,2.0,79.0,2.5,14.1,80.0,67.46,51.88
2018,1,4,13,30,4.0,95.0,2.5,14.2,97.0,84.3,66.2
2018,1,4,13,45,3.0,77.0,2.5,14.3,78.5,66.62,51.25
2018,1,4,14,0,2.0,59.0,2.5,14.4,60.0,50.63,37.71
2018,1,4,14,15,1.0,66.0,2.5,14.35,66.5,55.55,41.92
2018,1,4,14,30,0.0,73.0,2.5,14.3,73.0,60.84,46.44
2018,1,4,14,45,12.5,55.5,2.45,14.25,59.5,59.09,45.52
2018,1,4,15,0,25.0,38.0,2.4,14.2,46.0,50.99,39.05
2018,1,4,15,15,276.5,41.5,2.4,14.2,109.5,272.85,231.33
2018,1,4,15,30,528.0,45.0,2.4,14.2,173.0,433.4,361.97
2018,1,4,15,45,319.5,31.5,2.4,13.85,105.0,259.96,216.74
2018,1,4,16,0,111.0,18.0,2.4,13.5,37.0,96.37,77.18
2018,1,4,16,15,71.5,13.5,2.4,13.4,24.5,64.22,48.35
2018,1,4,16,30,32.0,9.0,2.4,13.3,12.0,28.82,16.47
2018,1,4,16,45,16.0,5.0,2.45,13.2,6.5,13.72,0.0
2018,1,4,17,0,0.0,1.0,2.5,13.1,1.0,0.85,0.0
2018,1,4,17,15,0.0,0.5,2.55,13.1,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,11.0,1.5,1.7,12.8,1.5,0.0,0.0
2018,1,5,7,30,22.0,3.0,1.6,12.8,3.0,0.0,0.0
2018,1,5,7,45,57.0,7.5,1.5,12.8,11.0,28.37,0.0
2018,1,5,8,0,92.0,12.0,1.4,12.8,19.0,67.27,37.45
2018,1,5,8,15,55.0,16.0,1.35,12.85,21.0,50.8,36.39
2018,1,5,8,30,18.0,20.0,1.3,12.9,23.0,26.74,17.25
2018,1,5,8,45,9.0,30.0,1.3,12.95,31.5,30.77,20.91
2018,1,5,9,0,0.0,40.0,1.3,13.0,40.0,33.05,22.84
2018,1,5,9,15,47.5,78.0,1.35,13.0,92.0,109.87,89.86
2018,1,5,9,30,95.0,116.0,1.4,13.0,144.0,206.79,172.17
2018,1,5,9,45,112.0,131.5,1.45,13.05,168.5,241.56,201.0
2018,1,5,10,0,129.0,147.0,1.5,13.1,193.0,277.52,230.6
2018,1,5,10,15,147.5,158.5,1.5,13.05,215.0,310.31,257.36
2018,1,5,10,30,166.0,170.0,1.5,13.0,237.0,344.08,284.56
2018,1,5,10,45,170.0,180.5,1.5,12.95,252.5,364.21,300.21
2018,1,5,11,0,174.0,191.0,1.5,12.9,268.0,384.2,315.68
2018,1,5,11,15,143.5,197.5,1.45,12.85,262.5,366.21,300.01
2018,1,5,11,30,113.0,204.0,1.4,12.8,257.0,346.94,283.49
2018,1,5,11,45,133.0,209.5,1.35,12.7,272.5,374.08,305.49
2018,1,5,12,0,153.0,215.0,1.3,12.6,288.0,401.33,327.1
2018,1,5,12,15,155.5,214.5,1.25,12.6,289.0,403.34,328.36
2018,1,5,12,30,158.0,214.0,1.2,12.6,290.0,405.01,329.55
2018,1,5,12,45,169.5,211.0,1.15,12.6,291.5,411.66,335.01
2018,1,5,13,0,181.0,208.0,1.1,12.6,293.0,417.73,340.0
2018,1,5,13,15,116.0,190.0,1.15,12.55,244.0,330.75,270.36
2018,1,5,13,30,51.0,172.0,1.2,12.5,195.0,226.81,185.63
2018,1,5,13,45,34.5,151.5,1.2,12.45,166.5,186.24,152.51
2018,1,5,14,0,18.0,131.0,1.2,12.4,138.0,134.54,109.33
2018,1,5,14,15,137.5,133.0,1.25,12.3,183.5,269.2,225.17
2018,1,5,14,30,257.0,135.0,1.3,12.2,229.0,384.78,320.69
2018,1,5,14,45,292.5,119.5,1.35,12.1,217.5,384.57,320.99
2018,1,5,15,0,328.0,104.0,1.4,12.0,206.0,398.29,332.49
2018,1,5,15,15,325.5,93.5,1.4,12.0,184.0,369.64,308.79
2018,1,5,15,30,323.0,83.0,1.4,12.0,162.0,340.42,284.1
2018,1,5,15,45,308.5,70.0,1.4,11.65,134.5,300.16,249.7
2018,1,5,16,0,294.0,57.0,1.4,11.3,107.0,260.73,214.72
2018,1,5,16,15,203.0,45.5,1.4,11.15,75.5,184.89,148.21
2018,1,5,16,30,112.0,34.0,1.4,11.0,44.0,108.54,78.41
2018,1,5,16,45,73.0,21.0,1.4,10.9,26.0,62.53,0.0
2018,1,5,17,0,34.0,8.0,1.4,10.8,8.0,18.93,0.0
2018,1,5,17,15,17.0,4.0,1.45,10.7,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.15,7.85,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.2,8.1,4.0,0.0,0.0
2018,1,6,7,45,39.0,16.0,2.25,8.4,17.0,28.63,0.0
2018,1,6,8,0,42.0,27.0,2.3,8.7,30.0,54.98,30.32
2018,1,6,8,15,178.5,38.5,2.35,9.0,64.5,159.17,126.26
2018,1,6,8,30,315.0,50.0,2.4,9.3,99.0,256.39,212.35
2018,1,6,8,45,497.5,47.5,2.45,9.55,150.0,382.4,321.16
2018,1,6,9,0,680.0,45.0,2.5,9.8,201.0,517.25,434.56
2018,1,6,9,15,712.0,50.5,2.55,10.2,239.0,577.85,483.95
2018,1,6,9,30,744.0,56.0,2.6,10.6,277.0,639.3,531.54
2018,1,6,9,45,794.0,56.0,2.65,10.95,316.5,708.06,583.35
2018,1,6,10,0,844.0,56.0,2.7,11.3,356.0,769.93,628.5
2018,1,6,10,15,862.0,57.0,2.75,11.65,385.0,814.16,659.6
2018,1,6,10,30,880.0,58.0,2.8,12.0,414.0,856.63,689.01
2018,1,6,10,45,893.0,59.0,2.8,12.3,437.0,892.54,713.02
2018,1,6,11,0,906.0,60.0,2.8,12.6,460.0,925.84,734.95
2018,1,6,11,15,913.5,60.5,2.8,12.8,476.0,950.43,750.82
2018,1,6,11,30,921.0,61.0,2.8,13.0,492.0,971.78,764.47
2018,1,6,11,45,925.0,61.5,2.75,13.2,500.5,986.38,772.98
2018,1,6,12,0,929.0,62.0,2.7,13.4,509.0,997.4,779.16
2018,1,6,12,15,927.5,62.5,2.7,13.45,509.5,999.42,780.16
2018,1,6,12,30,926.0,63.0,2.7,13.5,510.0,997.73,778.87
2018,1,6,12,45,919.5,64.0,2.65,13.55,503.0,988.23,771.85
2018,1,6,13,0,913.0,65.0,2.6,13.6,496.0,975.17,762.59
2018,1,6,13,15,906.5,64.0,2.55,13.6,482.0,955.91,749.31
2018,1,6,13,30,900.0,63.0,2.5,13.6,468.0,933.35,733.84
2018,1,6,13,45,889.0,62.5,2.4,13.55,447.0,904.23,713.46
2018,1,6,14,0,878.0,62.0,2.3,13.5,426.0,872.33,691.11
2018,1,6,14,15,861.0,60.0,2.35,13.35,398.0,830.64,663.13
2018,1,6,14,30,844.0,58.0,2.4,13.2,370.0,787.0,633.25
2018,1,6,14,45,819.0,56.0,2.4,13.05,336.5,742.95,602.08
2018,1,6,15,0,794.0,54.0,2.4,12.9,303.0,689.83,563.3
2018,1,6,15,15,759.5,51.5,2.4,12.9,266.0,628.79,517.07
2018,1,6,15,30,725.0,49.0,2.4,12.9,229.0,568.36,469.59
2018,1,6,15,45,671.5,45.0,2.4,12.0,189.0,495.34,410.03
2018,1,6,16,0,618.0,41.0,2.4,11.1,149.0,425.5,350.39
2018,1,6,16,15,505.0,36.0,2.45,10.75,108.5,333.17,269.3
2018,1,6,16,30,392.0,31.0,2.5,10.4,68.0,246.46,185.01
2018,1,6,16,45,228.0,19.0,2.55,10.1,38.0,131.78,1.27
2018,1,6,17,0,64.0,7.0,2.6,9.8,8.0,28.85,0.0
2018,1,6,17,15,32.0,3.5,2.6,9.55,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,7,15,11.0,1.5,1.7,6.7,1.5,0.0,0.0
2018,1,7,7,30,22.0,3.0,1.7,7.1,3.0,0.0,0.0
2018,1,7,7,45,65.5,15.0,1.65,7.55,19.0,37.85,0.0
2018,1,7,8,0,109.0,27.0,1.6,8.0,35.0,91.65,54.52
2018,1,7,8,15,159.0,35.0,1.6,8.3,55.0,143.9,113.94
2018,1,7,8,30,209.0,43.0,1.6,8.6,75.0,188.15,155.49
2018,1,7,8,45,163.5,42.0,1.6,8.9,71.5,167.94,140.75
2018,1,7,9,0,118.0,41.0,1.6,9.2,68.0,129.55,108.96
2018,1,7,9,15,64.0,59.5,1.6,9.4,74.5,109.35,91.0
2018,1,7,9,30,10.0,78.0,1.6,9.6,81.0,75.07,60.0
2018,1,7,9,45,98.0,96.5,1.6,9.8,131.0,184.03,155.86
2018,1,7,10,0,186.0,115.0,1.6,10.0,181.0,297.06,251.74
2018,1,7,10,15,220.0,139.0,1.6,10.35,223.5,362.33,304.35
2018,1,7,10,30,254.0,163.0,1.6,10.7,266.0,429.07,357.06
2018,1,7,10,45,184.5,157.5,1.6,11.05,234.5,346.29,288.56
2018,1,7,11,0,115.0,152.0,1.6,11.4,203.0,278.43,231.5
2018,1,7,11,15,92.0,142.5,1.55,11.65,184.0,246.43,204.61
2018,1,7,11,30,69.0,133.0,1.5,11.9,165.0,196.2,162.49
2018,1,7,11,45,206.0,162.5,1.45,12.2,261.5,403.89,333.85
2018,1,7,12,0,343.0,192.0,1.4,12.5,358.0,576.6,467.34
2018,1,7,12,15,284.5,196.0,1.35,12.55,334.0,525.72,425.33
2018,1,7,12,30,226.0,200.0,1.3,12.6,310.0,473.65,384.03
2018,1,7,12,45,143.0,197.5,1.25,12.6,266.5,367.66,299.86
2018,1,7,13,0,60.0,195.0,1.2,12.6,223.0,263.8,215.12
2018,1,7,13,15,30.5,164.5,1.15,12.55,178.5,197.17,160.68
2018,1,7,13,30,1.0,134.0,1.1,12.5,134.0,120.69,96.63
2018,1,7,13,45,0.5,119.0,1.05,12.4,119.0,105.22,84.0
2018,1,7,14,0,0.0,104.0,1.0,12.3,104.0,90.09,71.4
2018,1,7,14,15,0.0,92.0,0.95,12.1,92.0,78.69,61.93
2018,1,7,14,30,0.0,80.0,0.9,11.9,80.0,67.45,52.51
2018,1,7,14,45,0.0,65.5,0.85,11.65,65.5,54.28,41.36
2018,1,7,15,0,0.0,51.0,0.8,11.4,51.0,42.19,31.03
2018,1,7,15,15,0.0,46.5,0.8,11.4,46.5,38.44,27.8
2018,1,7,15,30,0.0,42.0,0.8,11.4,42.0,34.71,24.52
2018,1,7,15,45,0.0,34.5,0.9,10.8,34.5,28.48,19.07
2018,1,7,16,0,0.0,27.0,1.0,10.2,27.0,22.26,13.57
2018,1,7,16,15,0.0,21.0,1.05,9.95,21.0,17.3,9.06
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,12.35,4.27
2018,1,7,16,45,0.0,9.0,1.15,9.5,9.0,7.4,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.3,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.2,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,8,7,15,7.0,1.0,3.75,9.05,1.0,0.0,0.0
2018,1,8,7,30,14.0,2.0,3.8,9.1,2.0,0.0,0.0
2018,1,8,7,45,7.0,3.0,3.8,9.15,3.0,5.23,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.2,4.0,3.28,0.0
2018,1,8,8,15,0.0,5.5,3.8,9.3,5.5,4.51,0.0
2018,1,8,8,30,0.0,7.0,3.8,9.4,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,3.75,9.5,8.0,6.57,0.04
2018,1,8,9,0,0.0,9.0,3.7,9.6,9.0,7.39,0.8
2018,1,8,9,15,0.0,10.5,3.65,9.75,10.5,8.63,1.9
2018,1,8,9,30,0.0,12.0,3.6,9.9,12.0,9.87,2.99
2018,1,8,9,45,0.0,18.5,3.6,10.0,18.5,15.24,7.67
2018,1,8,10,0,0.0,25.0,3.6,10.1,25.0,20.61,12.35
2018,1,8,10,15,0.0,29.5,3.5,10.25,29.5,24.34,15.56
2018,1,8,10,30,0.0,34.0,3.4,10.4,34.0,28.08,18.76
2018,1,8,10,45,0.0,37.5,3.3,10.55,37.5,30.99,21.23
2018,1,8,11,0,0.0,41.0,3.2,10.7,41.0,33.9,23.7
2018,1,8,11,15,0.0,47.5,3.2,10.85,47.5,39.31,28.31
2018,1,8,11,30,0.0,54.0,3.2,11.0,54.0,44.72,32.91
2018,1,8,11,45,0.0,48.5,3.25,11.15,48.5,40.15,28.94
2018,1,8,12,0,0.0,43.0,3.3,11.3,43.0,35.58,24.99
2018,1,8,12,15,0.0,40.5,3.25,11.45,40.5,33.5,23.19
2018,1,8,12,30,0.0,38.0,3.2,11.6,38.0,31.43,21.4
2018,1,8,12,45,0.0,34.0,3.2,11.7,34.0,28.11,18.54
2018,1,8,13,0,0.0,30.0,3.2,11.8,30.0,24.79,15.7
2018,1,8,13,15,0.0,31.0,3.1,11.9,31.0,25.61,16.42
2018,1,8,13,30,0.0,32.0,3.0,12.0,32.0,26.44,17.14
2018,1,8,13,45,0.0,45.5,2.9,12.05,45.5,37.64,26.79
2018,1,8,14,0,0.0,59.0,2.8,12.1,59.0,48.86,36.45
2018,1,8,14,15,0.0,47.0,2.8,12.15,47.0,38.87,27.91
2018,1,8,14,30,0.0,35.0,2.8,12.2,35.0,28.9,19.36
2018,1,8,14,45,0.0,35.0,2.75,12.2,35.0,28.89,19.39
2018,1,8,15,0,0.0,35.0,2.7,12.2,35.0,28.89,19.41
2018,1,8,15,15,14.0,46.5,2.7,12.2,50.0,50.68,38.68
2018,1,8,15,30,28.0,58.0,2.7,12.2,65.0,72.54,57.69
2018,1,8,15,45,20.0,47.5,2.7,12.1,52.0,55.84,42.86
2018,1,8,16,0,12.0,37.0,2.7,12.0,39.0,39.91,28.7
2018,1,8,16,15,9.5,30.0,2.8,12.0,31.5,31.67,21.15
2018,1,8,16,30,7.0,23.0,2.9,12.0,24.0,23.88,13.52
2018,1,8,16,45,13.0,15.5,2.95,11.95,16.0,19.09,0.29
2018,1,8,17,0,19.0,8.0,3.0,11.9,8.0,13.67,0.0
2018,1,8,17,15,9.5,4.0,3.05,11.9,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.15,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.3,10.8,3.0,0.0,0.0
2018,1,9,7,45,10.5,14.5,4.45,10.8,15.0,16.36,0.0
2018,1,9,8,0,14.0,26.0,4.6,10.8,27.0,34.09,17.01
2018,1,9,8,15,45.0,42.0,4.6,10.85,48.5,77.21,58.37
2018,1,9,8,30,76.0,58.0,4.6,10.9,70.0,114.14,91.9
2018,1,9,8,45,117.5,73.5,4.65,10.95,98.0,159.51,132.53
2018,1,9,9,0,159.0,89.0,4.7,11.0,126.0,221.27,186.76
2018,1,9,9,15,363.5,83.0,4.65,11.25,187.0,374.37,319.36
2018,1,9,9,30,568.0,77.0,4.6,11.5,248.0,539.34,457.48
2018,1,9,9,45,410.0,107.0,4.55,11.75,238.0,470.95,398.83
2018,1,9,10,0,252.0,137.0,4.5,12.0,228.0,378.64,320.0
2018,1,9,10,15,212.0,155.5,4.5,12.25,236.0,376.61,316.91
2018,1,9,10,30,172.0,174.0,4.5,12.5,244.0,353.31,296.19
2018,1,9,10,45,166.0,184.5,4.5,12.75,255.0,364.64,304.67
2018,1,9,11,0,160.0,195.0,4.5,13.0,266.0,375.35,312.47
2018,1,9,11,15,184.5,197.0,4.55,13.05,282.0,402.82,335.22
2018,1,9,11,30,209.0,199.0,4.6,13.1,298.0,430.75,358.17
2018,1,9,11,45,259.0,199.0,4.65,13.15,324.0,501.89,415.83
2018,1,9,12,0,309.0,199.0,4.7,13.2,350.0,552.35,456.68
2018,1,9,12,15,240.5,207.5,4.75,13.2,325.0,497.4,411.04
2018,1,9,12,30,172.0,216.0,4.8,13.2,300.0,420.27,347.82
2018,1,9,12,45,172.5,213.5,4.8,13.2,297.0,416.92,345.5
2018,1,9,13,0,173.0,211.0,4.8,13.2,294.0,413.13,342.64
2018,1,9,13,15,135.0,203.5,4.8,13.2,267.0,365.67,303.31
2018,1,9,13,30,97.0,196.0,4.8,13.2,240.0,299.8,248.84
2018,1,9,13,45,59.5,173.5,4.8,13.25,200.0,235.86,195.24
2018,1,9,14,0,22.0,151.0,4.8,13.3,160.0,159.5,130.5
2018,1,9,14,15,12.5,131.5,4.8,13.25,136.5,130.49,106.02
2018,1,9,14,30,3.0,112.0,4.8,13.2,113.0,102.45,82.1
2018,1,9,14,45,4.0,106.5,4.8,13.15,108.0,98.69,79.09
2018,1,9,15,0,5.0,101.0,4.8,13.1,103.0,95.1,76.15
2018,1,9,15,15,2.5,85.5,4.8,13.1,86.5,78.02,61.51
2018,1,9,15,30,0.0,70.0,4.8,13.1,70.0,61.28,47.06
2018,1,9,15,45,0.0,56.5,4.8,12.55,56.5,48.6,36.13
2018,1,9,16,0,0.0,43.0,4.8,12.0,43.0,35.96,25.11
2018,1,9,16,15,0.0,31.5,4.8,11.7,31.5,26.03,16.33
2018,1,9,16,30,0.0,20.0,4.8,11.4,20.0,16.49,7.68
2018,1,9,16,45,9.0,13.0,4.8,11.1,13.0,14.74,0.37
2018,1,9,17,0,18.0,6.0,4.8,10.8,6.0,11.63,0.0
2018,1,9,17,15,9.0,3.0,4.85,10.65,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,7,15,7.0,1.0,1.65,9.0,1.0,0.0,0.0
2018,1,10,7,30,14.0,2.0,1.6,9.1,2.0,0.0,0.0
2018,1,10,7,45,7.0,3.0,1.6,9.25,3.0,5.21,0.0
2018,1,10,8,0,0.0,4.0,1.6,9.4,4.0,3.28,0.0
2018,1,10,8,15,0.0,5.0,1.7,9.55,5.0,4.1,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.7,6.0,4.92,0.0
2018,1,10,8,45,0.0,8.0,1.85,9.85,8.0,6.57,0.05
2018,1,10,9,0,0.0,10.0,1.9,10.0,10.0,8.21,1.52
2018,1,10,9,15,0.0,17.5,1.95,10.2,17.5,14.4,6.95
2018,1,10,9,30,0.0,25.0,2.0,10.4,25.0,20.6,12.36
2018,1,10,9,45,0.5,52.0,2.05,10.6,52.0,43.4,32.18
2018,1,10,10,0,1.0,79.0,2.1,10.8,79.0,67.51,52.92
2018,1,10,10,15,6.0,107.0,2.1,11.0,109.5,99.26,80.12
2018,1,10,10,30,11.0,135.0,2.1,11.2,140.0,132.56,108.28
2018,1,10,10,45,14.5,147.0,2.1,11.4,153.5,147.88,120.99
2018,1,10,11,0,18.0,159.0,2.1,11.6,167.0,163.53,133.94
2018,1,10,11,15,25.5,170.5,2.1,11.8,182.5,182.72,149.91
2018,1,10,11,30,33.0,182.0,2.1,12.0,198.0,220.52,181.04
2018,1,10,11,45,34.0,189.0,2.05,12.15,205.5,229.95,188.4
2018,1,10,12,0,35.0,196.0,2.0,12.3,213.0,239.57,196.01
2018,1,10,12,15,30.0,191.0,2.0,12.45,205.5,228.18,186.36
2018,1,10,12,30,25.0,186.0,2.0,12.6,198.0,198.45,161.82
2018,1,10,12,45,26.0,184.5,2.05,12.75,197.0,197.88,161.46
2018,1,10,13,0,27.0,183.0,2.1,12.9,196.0,215.68,176.07
2018,1,10,13,15,25.0,179.0,2.1,13.0,191.0,191.43,156.13
2018,1,10,13,30,23.0,175.0,2.1,13.1,186.0,185.63,151.42
2018,1,10,13,45,13.0,151.5,2.1,13.15,157.5,150.83,122.35
2018,1,10,14,0,3.0,128.0,2.1,13.2,129.0,117.23,94.07
2018,1,10,14,15,15.5,112.5,2.05,13.15,118.5,112.59,90.93
2018,1,10,14,30,28.0,97.0,2.0,13.1,108.0,115.96,94.44
2018,1,10,14,45,155.5,88.0,1.95,13.05,139.5,235.19,198.32
2018,1,10,15,0,283.0,79.0,1.9,13.0,171.0,333.51,281.17
2018,1,10,15,15,249.5,64.5,1.9,13.0,138.5,278.44,234.74
2018,1,10,15,30,216.0,50.0,1.9,13.0,106.0,225.1,189.57
2018,1,10,15,45,167.0,37.5,1.75,12.65,76.5,166.88,139.33
2018,1,10,16,0,118.0,25.0,1.6,12.3,47.0,112.18,91.48
2018,1,10,16,15,158.0,23.0,1.6,12.1,44.5,126.04,101.38
2018,1,10,16,30,198.0,21.0,1.6,11.9,42.0,143.48,110.05
2018,1,10,16,45,112.0,12.5,1.55,11.7,23.5,78.25,32.09
2018,1,10,17,0,26.0,4.0,1.5,11.5,5.0,12.85,0.0
2018,1,10,17,15,13.0,2.0,1.5,11.45,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,7,15,9.0,1.5,0.85,9.6,1.5,0.0,0.0
2018,1,11,7,30,18.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,9.0,9.5,0.95,10.05,9.5,11.5,0.0
2018,1,11,8,0,0.0,16.0,1.0,10.3,16.0,13.19,3.38
2018,1,11,8,15,0.0,25.0,1.1,10.5,25.0,20.64,11.56
2018,1,11,8,30,0.0,34.0,1.2,10.7,34.0,28.1,18.38
2018,1,11,8,45,0.0,44.5,1.3,10.95,44.5,36.94,26.25
2018,1,11,9,0,0.0,55.0,1.4,11.2,55.0,46.39,34.55
2018,1,11,9,15,0.5,77.0,1.45,11.35,77.0,68.46,53.65
2018,1,11,9,30,1.0,99.0,1.5,11.5,99.0,91.12,73.02
2018,1,11,9,45,1.5,102.5,1.5,11.65,103.0,93.27,74.75
2018,1,11,10,0,2.0,106.0,1.5,11.8,107.0,95.89,76.86
2018,1,11,10,15,1.0,91.5,1.45,11.95,92.0,79.2,62.49
2018,1,11,10,30,0.0,77.0,1.4,12.1,77.0,63.94,49.35
2018,1,11,10,45,0.0,76.5,1.4,12.2,76.5,63.48,48.88
2018,1,11,11,0,0.0,76.0,1.4,12.3,76.0,63.06,48.44
2018,1,11,11,15,9.0,114.0,1.35,12.4,118.5,107.2,86.06
2018,1,11,11,30,18.0,152.0,1.3,12.5,161.0,154.73,125.82
2018,1,11,11,45,39.5,177.0,1.3,12.55,196.5,219.89,179.9
2018,1,11,12,0,61.0,202.0,1.3,12.6,232.0,272.28,222.59
2018,1,11,12,15,33.5,181.5,1.3,12.7,198.0,219.38,178.5
2018,1,11,12,30,6.0,161.0,1.3,12.8,164.0,152.14,122.45
2018,1,11,12,45,5.0,159.0,1.3,12.9,161.5,149.17,120.14
2018,1,11,13,0,4.0,157.0,1.3,13.0,159.0,146.36,117.79
2018,1,11,13,15,6.0,157.5,1.25,13.0,160.5,149.28,120.37
2018,1,11,13,30,8.0,158.0,1.2,13.0,162.0,152.35,123.08
2018,1,11,13,45,8.5,152.5,1.2,13.0,156.5,147.59,119.3
2018,1,11,14,0,9.0,147.0,1.2,13.0,151.0,142.98,115.67
2018,1,11,14,15,119.5,125.5,1.15,12.9,171.5,243.75,203.13
2018,1,11,14,30,230.0,104.0,1.1,12.8,192.0,322.61,269.91
2018,1,11,14,45,144.5,98.5,1.1,12.7,152.0,239.99,200.28
2018,1,11,15,0,59.0,93.0,1.1,12.6,112.0,135.41,111.6
