Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,30,556.0,39.0,0.7,5.3,124.0,217.04,163.03
2018,3,4,7,45,559.0,49.5,0.7,5.55,161.5,267.83,212.41
2018,3,4,8,0,562.0,60.0,0.7,5.8,199.0,316.57,258.34
2018,3,4,8,15,608.5,68.5,0.75,6.2,248.5,383.54,316.71
2018,3,4,8,30,655.0,77.0,0.8,6.6,298.0,454.8,376.24
2018,3,4,8,45,692.5,82.5,0.8,6.95,346.0,521.2,429.53
2018,3,4,9,0,730.0,88.0,0.8,7.3,394.0,589.9,482.51
2018,3,4,9,15,816.0,77.5,0.8,7.65,453.5,673.36,545.29
2018,3,4,9,30,902.0,67.0,0.8,8.0,513.0,757.79,603.66
2018,3,4,9,45,916.0,69.5,0.8,8.35,552.5,811.6,638.33
2018,3,4,10,0,930.0,72.0,0.8,8.7,592.0,863.52,671.36
2018,3,4,10,15,941.5,73.0,0.75,8.9,625.5,909.3,698.95
2018,3,4,10,30,953.0,74.0,0.7,9.1,659.0,952.43,724.27
2018,3,4,10,45,947.5,79.0,0.7,9.35,681.0,981.72,741.07
2018,3,4,11,0,942.0,84.0,0.7,9.6,703.0,1006.94,755.36
2018,3,4,11,15,842.0,121.5,0.75,9.75,686.0,985.14,740.59
2018,3,4,11,30,742.0,159.0,0.8,9.9,669.0,951.15,718.6
2018,3,4,11,45,588.5,202.5,0.8,10.0,610.5,854.67,653.52
2018,3,4,12,0,435.0,246.0,0.8,10.1,552.0,744.59,574.91
2018,3,4,12,15,341.0,271.0,0.8,10.15,511.5,656.46,511.74
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,589.19,461.26
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,515.33,407.55
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,463.33,368.61
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,463.33,369.96
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,462.2,370.01
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,524.93,418.03
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,564.02,447.55
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,543.38,432.59
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,521.83,417.46
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,425.25,343.81
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,351.01,285.82
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,347.45,284.93
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,340.75,280.76
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,432.49,357.26
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,482.59,398.03
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,471.03,387.92
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,447.03,366.42
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,372.42,302.67
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,302.94,240.91
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,217.77,166.03
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,145.94,102.59
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,72.68,31.14
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,16.18,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,21.09,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,64.7,14.28
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,126.14,86.66
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,200.01,151.87
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,252.45,201.54
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,307.94,252.5
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,332.01,276.12
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,353.1,295.12
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,417.74,348.23
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,486.77,402.72
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,572.45,469.02
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,657.77,532.84
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,721.51,576.78
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,785.93,619.44
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,874.38,677.91
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,960.4,732.33
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,996.79,751.23
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,1029.83,768.19
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,1057.0,782.37
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,1080.32,794.08
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,1097.15,801.87
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,1109.82,807.2
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,1115.0,808.35
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,1115.89,807.13
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,1110.34,802.03
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,1100.51,794.59
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,1083.06,783.01
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,1061.57,769.21
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,1034.23,753.35
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,1003.21,735.25
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,965.81,713.32
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,925.26,689.22
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,878.26,661.53
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,828.87,631.71
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,773.37,596.0
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,716.47,558.6
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,653.64,516.96
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,590.74,471.77
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,517.34,415.36
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,443.49,356.34
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,348.69,278.95
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,264.79,208.19
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,207.19,156.17
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,154.58,107.14
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,84.54,39.46
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,27.93,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,22.04,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,59.65,20.08
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,88.31,62.04
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,105.92,81.18
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,125.72,101.09
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,147.6,121.6
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,186.99,155.87
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,229.28,191.93
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,248.65,207.8
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,266.45,221.8
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,240.39,199.14
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,222.93,183.38
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,329.39,270.71
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,428.17,348.77
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,432.99,349.83
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,435.2,349.29
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,490.06,391.41
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,546.66,433.69
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,724.46,567.82
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,877.06,677.34
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,779.51,604.06
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,684.25,533.35
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,899.07,689.92
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,1079.15,806.61
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,1083.54,806.19
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,1083.52,805.43
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,1066.22,793.72
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,1044.96,779.81
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,1018.06,762.5
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,987.58,742.95
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,933.36,706.93
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,877.71,669.91
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,824.58,634.95
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,762.33,593.05
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,667.69,527.3
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,575.23,458.87
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,535.55,429.61
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,492.46,396.2
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,453.35,365.24
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,410.01,329.17
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,335.34,266.87
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,267.2,208.22
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,199.68,149.29
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,141.49,97.85
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,78.0,38.84
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,24.97,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,24.68,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,71.0,30.2
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,76.45,51.61
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,74.79,54.79
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,57.22,43.01
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,27.22,18.2
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,37.81,27.43
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,48.75,36.88
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,155.26,128.86
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,263.49,219.47
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,309.46,256.45
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,357.26,294.39
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,542.71,443.62
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,724.01,582.14
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,830.7,656.96
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,937.57,730.03
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,961.27,743.73
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,980.22,755.01
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,929.94,719.38
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,840.77,655.19
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,953.1,735.57
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,1046.48,797.66
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,1060.29,805.64
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,1082.51,820.22
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,908.33,701.27
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,700.46,549.83
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,494.95,394.42
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,275.96,219.76
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,423.91,341.16
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,565.25,451.76
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,605.54,484.37
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,657.93,525.74
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,536.29,432.25
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,425.59,345.56
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,340.51,278.51
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,260.38,213.65
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,170.46,139.67
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,93.7,74.82
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,73.21,57.74
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,55.48,42.61
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,36.04,25.74
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,19.77,11.57
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,14.81,7.13
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,9.86,2.67
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,6.15,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.56,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,16.72,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,43.35,20.48
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,83.75,58.73
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,138.02,105.49
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,164.56,131.09
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,195.85,159.61
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,243.99,200.74
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,295.74,243.75
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,357.18,293.64
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,437.11,356.33
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,490.32,396.4
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,544.93,436.68
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,584.39,464.35
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,622.54,490.62
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,618.36,485.36
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,627.39,489.67
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,611.46,475.5
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,591.18,458.43
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,603.21,467.02
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,614.04,474.39
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,672.09,516.69
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,730.02,557.55
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,718.37,548.53
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,704.84,539.17
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,691.6,530.11
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,676.93,520.03
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,656.16,505.54
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,634.47,490.42
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,667.27,517.38
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,714.42,553.14
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,717.17,556.75
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,714.3,556.92
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,698.47,547.25
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,671.83,529.91
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,597.71,475.97
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,534.77,429.26
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,496.5,401.54
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,455.55,370.39
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,378.67,309.15
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,309.29,252.51
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,255.89,207.4
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,205.63,163.44
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,151.22,115.79
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,104.05,74.38
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,61.31,34.73
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,19.84,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,8.96,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,16.52,6.25
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,72.97,50.8
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,147.44,112.41
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,142.27,113.58
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,115.2,93.33
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,188.5,155.61
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,274.27,226.89
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,326.35,269.19
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,382.14,313.65
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,390.94,318.68
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,379.95,308.28
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,481.69,387.95
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,576.0,458.97
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,565.36,448.02
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,549.66,434.17
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,481.11,380.14
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,406.02,320.54
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,477.01,374.85
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,529.06,413.24
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,518.91,404.8
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,507.78,396.18
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,492.7,384.5
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,455.1,356.28
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,548.98,428.98
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,640.78,497.19
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,640.29,496.37
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,638.38,495.48
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,545.79,427.01
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,476.04,374.44
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,469.31,371.12
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,461.13,366.18
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,445.28,355.45
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,427.8,343.38
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,376.17,303.51
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,326.96,265.07
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,296.36,241.67
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,265.6,217.48
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,243.69,199.93
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,219.69,179.82
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,198.31,161.0
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,167.03,132.97
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,123.91,95.11
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,85.3,61.14
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,51.41,29.85
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,17.71,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,6.19,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,8.21,0.55
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,11.92,4.48
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,15.63,7.9
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,23.5,14.86
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,31.38,21.78
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,84.89,68.05
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,142.7,117.03
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,235.0,193.74
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,326.71,267.3
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,335.0,272.21
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,339.72,274.69
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,354.51,285.39
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,351.92,282.58
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,403.28,321.95
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,439.27,348.82
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,495.17,390.7
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,552.53,432.66
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,580.56,452.41
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,629.44,486.87
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,642.57,495.17
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,654.47,503.06
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,678.24,520.6
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,700.65,536.98
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,773.79,588.55
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,825.32,623.97
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,834.4,630.7
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,839.65,635.53
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,810.23,615.01
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,778.86,593.59
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,748.78,574.09
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,716.55,552.85
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,717.91,556.17
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,705.64,549.41
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,655.91,514.51
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,605.24,478.49
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,585.42,464.51
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,555.01,441.26
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,492.5,393.31
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,430.84,344.03
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,360.51,285.66
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,294.67,228.61
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,223.64,166.59
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,161.12,111.34
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,93.86,53.63
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,35.93,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,8.11,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,5.12,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,36.81,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,99.1,57.14
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,157.66,110.07
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,229.53,173.25
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,283.67,224.17
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,338.94,274.36
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,412.28,336.56
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,490.2,400.05
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,562.59,456.81
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,638.28,513.77
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,698.41,557.01
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,751.8,592.12
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,805.24,626.9
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,857.03,659.8
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,889.79,679.55
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,918.04,696.34
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,939.98,709.55
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,945.89,712.23
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,1005.39,750.87
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,1050.77,779.17
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,1071.16,790.59
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,1087.7,799.94
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,1079.58,794.06
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,1067.04,785.86
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,1075.09,791.05
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,1078.55,793.17
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,1054.31,777.96
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,1026.51,760.85
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,982.8,732.71
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,947.57,710.23
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,895.4,676.33
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,841.77,641.26
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,813.26,623.86
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,779.89,602.64
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,724.62,565.5
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,668.51,526.89
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,601.92,477.69
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,538.62,429.52
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,474.96,380.36
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,412.92,330.36
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,335.51,266.5
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,265.67,206.98
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,200.61,150.07
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,143.62,99.8
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,86.38,50.46
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,38.99,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,8.11,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,7.13,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,41.53,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,98.46,58.31
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,154.78,108.49
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,223.32,169.11
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,284.21,225.22
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,349.82,284.14
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,405.71,333.42
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,462.15,381.22
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,403.04,333.26
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,297.22,244.77
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,285.67,234.38
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,255.54,208.3
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,318.12,259.25
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,400.36,324.25
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,373.08,301.1
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,325.42,262.38
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,327.69,263.89
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,329.67,265.01
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,309.67,248.11
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,288.67,230.46
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,226.03,180.12
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,153.0,120.73
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,224.83,180.23
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,285.51,229.56
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,330.66,264.55
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,376.95,300.13
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,324.84,258.85
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,273.66,218.15
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,213.68,170.28
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,172.37,136.82
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,119.03,93.47
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,68.2,51.5
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,62.74,47.11
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,57.28,42.67
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,56.84,42.42
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,56.4,42.18
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,44.86,32.64
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,33.19,22.87
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,108.29,88.23
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,160.11,131.51
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,159.01,128.55
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,149.43,117.57
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,78.57,57.49
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,19.18,9.38
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,10.22,1.79
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.46,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.28,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,2.88,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,3.74,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,6.57,0.04
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,10.27,3.32
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,13.99,6.59
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,15.24,7.67
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,16.49,8.72
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,24.36,15.5
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,32.25,22.24
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,61.0,46.75
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,90.74,71.74
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,109.59,87.37
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,128.84,103.19
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,175.27,141.42
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,223.27,180.28
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,259.38,209.2
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,280.65,226.05
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,321.74,259.47
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,384.06,308.9
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,465.04,371.84
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,546.7,433.85
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,546.42,432.78
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,545.32,431.68
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,544.36,431.1
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,542.6,430.0
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,519.32,412.24
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,495.72,394.35
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,502.45,400.97
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,507.41,406.08
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,457.92,367.89
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,409.79,330.59
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,309.05,250.91
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,229.6,186.43
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,239.07,195.7
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,245.78,202.26
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,210.91,173.81
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,177.24,146.07
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,218.42,181.51
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,237.62,196.72
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,186.21,152.12
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,151.38,121.53
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,97.96,75.64
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,58.25,42.22
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,33.79,20.36
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,14.46,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,6.74,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.74,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,7.62,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,12.34,4.54
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,18.12,10.0
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,23.91,15.28
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,22.25,13.95
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,20.6,12.53
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,62.54,49.26
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,107.79,88.3
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,160.92,133.39
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,217.41,180.3
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,317.83,263.13
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,414.21,340.33
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,523.94,427.1
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,645.71,520.09
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,593.59,478.36
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,514.17,416.83
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,501.34,405.72
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,464.95,376.08
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,432.47,350.84
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,398.66,324.23
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,242.07,197.96
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,71.7,54.99
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,115.7,92.25
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,161.02,129.95
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,198.44,161.06
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,224.28,182.55
