Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,424.58,346.67
2018,3,14,13,30,273.0,324.0,2.8,9.9,521.0,624.68,501.61
2018,3,14,13,45,352.0,289.0,2.85,10.0,535.0,654.67,525.88
2018,3,14,14,0,431.0,254.0,2.9,10.1,549.0,698.9,561.34
2018,3,14,14,15,611.0,189.5,2.9,10.2,589.0,785.18,629.84
2018,3,14,14,30,791.0,125.0,2.9,10.3,629.0,844.39,673.91
2018,3,14,14,45,698.0,144.0,2.9,10.35,570.5,762.27,614.24
2018,3,14,15,0,605.0,163.0,2.9,10.4,512.0,677.93,551.03
2018,3,14,15,15,537.0,166.0,2.9,10.4,459.5,594.46,487.32
2018,3,14,15,30,469.0,169.0,2.9,10.4,407.0,522.65,431.01
2018,3,14,15,45,399.5,161.0,3.0,10.3,350.5,443.46,368.1
2018,3,14,16,0,330.0,153.0,3.1,10.2,294.0,358.44,299.06
2018,3,14,16,15,337.0,131.0,3.1,9.95,260.5,330.91,276.18
2018,3,14,16,30,344.0,109.0,3.1,9.7,227.0,290.09,241.22
2018,3,14,16,45,511.5,80.0,3.1,9.45,223.5,312.83,256.35
2018,3,14,17,0,679.0,51.0,3.1,9.2,220.0,308.79,245.0
2018,3,14,17,15,599.0,46.0,3.05,8.8,170.0,235.03,178.07
2018,3,14,17,30,519.0,41.0,3.0,8.4,120.0,171.32,120.2
2018,3,14,17,45,371.5,31.5,2.95,8.0,77.0,101.03,60.99
2018,3,14,18,0,224.0,22.0,2.9,7.6,34.0,46.69,0.0
2018,3,14,18,15,112.0,11.0,2.85,7.4,17.0,13.85,0.0
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.85,7.05,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,2.9,7.2,3.0,2.56,0.0
2018,3,15,6,45,0.0,11.0,2.95,7.3,11.0,9.05,0.0
2018,3,15,7,0,0.0,19.0,3.0,7.4,19.0,15.65,7.39
2018,3,15,7,15,20.5,31.5,3.0,7.55,36.0,31.8,21.08
2018,3,15,7,30,41.0,44.0,3.0,7.7,53.0,54.12,40.56
2018,3,15,7,45,24.5,56.0,3.0,7.8,61.5,57.72,44.61
2018,3,15,8,0,8.0,68.0,3.0,7.9,70.0,60.11,47.06
2018,3,15,8,15,7.0,66.0,3.05,8.05,68.0,58.1,45.3
2018,3,15,8,30,6.0,64.0,3.1,8.2,66.0,56.29,43.63
2018,3,15,8,45,3.0,56.5,3.1,8.35,57.5,48.58,36.78
2018,3,15,9,0,0.0,49.0,3.1,8.5,49.0,40.56,29.63
2018,3,15,9,15,4.0,76.5,3.2,8.65,78.5,66.31,51.81
2018,3,15,9,30,8.0,104.0,3.3,8.8,108.0,93.11,74.62
2018,3,15,9,45,4.0,92.0,3.4,8.95,94.0,79.71,62.86
2018,3,15,10,0,0.0,80.0,3.5,9.1,80.0,66.51,51.32
2018,3,15,10,15,0.0,86.5,3.5,9.25,86.5,71.98,55.82
2018,3,15,10,30,0.0,93.0,3.5,9.4,93.0,77.45,60.3
2018,3,15,10,45,0.5,111.5,3.55,9.5,112.0,94.03,74.14
2018,3,15,11,0,1.0,130.0,3.6,9.6,131.0,110.86,88.11
2018,3,15,11,15,1.0,126.5,3.6,9.6,127.5,107.79,85.43
2018,3,15,11,30,1.0,123.0,3.6,9.6,124.0,104.72,82.8
2018,3,15,11,45,1.5,119.0,3.6,9.6,120.5,101.73,80.28
2018,3,15,12,0,2.0,115.0,3.6,9.6,117.0,98.76,77.79
2018,3,15,12,15,6.0,165.0,3.6,9.65,170.0,147.45,118.41
2018,3,15,12,30,10.0,215.0,3.6,9.7,223.0,197.66,159.75
2018,3,15,12,45,6.5,176.0,3.6,9.75,181.0,157.95,126.92
2018,3,15,13,0,3.0,137.0,3.6,9.8,139.0,119.17,94.76
2018,3,15,13,15,2.5,134.0,3.65,9.8,135.5,115.95,92.17
2018,3,15,13,30,2.0,131.0,3.7,9.8,132.0,112.74,89.56
2018,3,15,13,45,36.5,187.5,3.7,9.85,212.5,208.87,170.72
2018,3,15,14,0,71.0,244.0,3.7,9.9,293.0,297.58,244.05
2018,3,15,14,15,73.5,251.0,3.65,9.85,300.0,305.23,250.29
2018,3,15,14,30,76.0,258.0,3.6,9.8,307.0,312.67,256.63
2018,3,15,14,45,56.0,228.5,3.6,9.8,263.5,262.59,215.77
2018,3,15,15,0,36.0,199.0,3.6,9.8,220.0,214.4,176.09
2018,3,15,15,15,41.5,181.0,3.6,9.8,203.5,198.89,163.89
2018,3,15,15,30,47.0,163.0,3.6,9.8,187.0,182.95,151.12
2018,3,15,15,45,30.0,127.5,3.5,9.55,142.5,134.73,110.55
2018,3,15,16,0,13.0,92.0,3.4,9.3,98.0,84.73,67.9
2018,3,15,16,15,41.0,94.0,3.35,9.15,109.0,105.6,86.36
2018,3,15,16,30,69.0,96.0,3.3,9.0,120.0,126.16,103.98
2018,3,15,16,45,104.5,96.5,3.3,8.9,126.0,137.59,113.0
2018,3,15,17,0,140.0,97.0,3.3,8.8,132.0,144.88,117.39
2018,3,15,17,15,112.0,76.5,3.2,8.6,100.5,107.43,84.1
2018,3,15,17,30,84.0,56.0,3.1,8.4,69.0,73.61,54.22
2018,3,15,17,45,50.5,37.5,3.05,8.25,44.5,44.64,28.95
2018,3,15,18,0,17.0,19.0,3.0,8.1,20.0,18.03,0.0
2018,3,15,18,15,8.5,9.5,3.0,8.0,10.0,8.43,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.5,2.15,6.3,2.5,0.0,0.0
2018,3,16,6,30,3.0,5.0,2.2,6.4,5.0,4.4,0.0
2018,3,16,6,45,1.5,11.5,2.2,6.5,11.5,9.63,0.0
2018,3,16,7,0,0.0,18.0,2.2,6.6,18.0,14.82,6.84
2018,3,16,7,15,0.0,29.5,2.3,6.75,29.5,24.35,15.51
2018,3,16,7,30,0.0,41.0,2.4,6.9,41.0,33.89,24.12
2018,3,16,7,45,19.0,73.0,2.45,7.05,79.0,71.76,57.12
2018,3,16,8,0,38.0,105.0,2.5,7.2,117.0,111.67,91.84
2018,3,16,8,15,119.0,132.0,2.6,7.3,178.0,187.57,157.17
2018,3,16,8,30,200.0,159.0,2.7,7.4,239.0,266.28,224.27
2018,3,16,8,45,331.0,161.5,2.75,7.55,312.5,369.06,310.76
2018,3,16,9,0,462.0,164.0,2.8,7.7,386.0,488.81,408.78
2018,3,16,9,15,580.5,149.0,2.9,7.85,454.0,588.25,488.58
2018,3,16,9,30,699.0,134.0,3.0,8.0,522.0,691.59,569.64
2018,3,16,9,45,475.0,200.0,3.05,8.15,472.0,608.57,500.46
2018,3,16,10,0,251.0,266.0,3.1,8.3,422.0,496.75,407.95
2018,3,16,10,15,216.5,272.5,3.15,8.35,412.0,466.94,384.01
2018,3,16,10,30,182.0,279.0,3.2,8.4,402.0,450.41,369.71
2018,3,16,10,45,136.5,269.5,3.25,8.5,363.5,403.58,331.04
2018,3,16,11,0,91.0,260.0,3.3,8.6,325.0,353.75,289.69
2018,3,16,11,15,151.5,245.5,3.35,8.7,357.0,399.63,328.58
2018,3,16,11,30,212.0,231.0,3.4,8.8,389.0,466.23,382.76
2018,3,16,11,45,205.0,247.0,3.45,8.85,401.5,479.97,392.55
2018,3,16,12,0,198.0,263.0,3.5,8.9,414.0,492.56,401.71
2018,3,16,12,15,164.5,246.0,3.55,8.9,371.5,420.59,344.65
2018,3,16,12,30,131.0,229.0,3.6,8.9,329.0,368.28,302.49
2018,3,16,12,45,206.5,279.0,3.65,8.9,435.0,518.55,422.76
2018,3,16,13,0,282.0,329.0,3.7,8.9,541.0,647.09,522.09
2018,3,16,13,15,270.0,330.5,3.7,8.85,530.5,632.37,510.1
2018,3,16,13,30,258.0,332.0,3.7,8.8,520.0,616.68,498.25
2018,3,16,13,45,329.0,307.0,3.7,8.75,539.5,650.28,526.8
2018,3,16,14,0,400.0,282.0,3.7,8.7,559.0,679.17,551.29
2018,3,16,14,15,396.5,269.5,3.7,8.6,534.5,649.38,529.3
2018,3,16,14,30,393.0,257.0,3.7,8.5,510.0,618.29,506.46
2018,3,16,14,45,236.5,216.5,3.7,8.4,366.5,429.6,356.33
2018,3,16,15,0,80.0,176.0,3.7,8.3,223.0,238.6,198.23
2018,3,16,15,15,165.0,130.0,3.7,8.3,218.0,261.83,220.86
2018,3,16,15,30,250.0,84.0,3.7,8.3,213.0,275.39,234.31
2018,3,16,15,45,402.0,103.5,3.55,8.05,288.5,381.61,323.65
2018,3,16,16,0,554.0,123.0,3.4,7.8,364.0,475.53,399.31
2018,3,16,16,15,461.5,120.5,3.3,7.7,305.5,384.65,322.8
2018,3,16,16,30,369.0,118.0,3.2,7.6,247.0,308.97,258.33
2018,3,16,16,45,465.0,88.5,3.1,7.45,225.0,294.85,243.3
2018,3,16,17,0,561.0,59.0,3.0,7.3,203.0,272.65,218.41
2018,3,16,17,15,495.0,53.0,2.95,7.15,159.0,209.46,160.48
2018,3,16,17,30,429.0,47.0,2.9,7.0,115.0,153.86,109.61
2018,3,16,17,45,300.5,35.5,2.8,6.85,74.5,91.0,56.85
2018,3,16,18,0,172.0,24.0,2.7,6.7,34.0,41.68,6.93
2018,3,16,18,15,86.0,12.0,2.65,6.65,17.0,13.27,0.0
2018,3,16,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,6,15,61.0,7.0,0.95,5.75,8.5,0.0,0.0
2018,3,17,6,30,122.0,14.0,0.9,6.0,17.0,17.5,0.0
2018,3,17,6,45,145.5,26.0,0.9,6.3,37.5,43.65,17.3
2018,3,17,7,0,169.0,38.0,0.9,6.6,58.0,72.28,48.1
2018,3,17,7,15,129.0,59.5,0.9,6.8,79.5,91.97,69.08
2018,3,17,7,30,89.0,81.0,0.9,7.0,101.0,105.26,83.61
2018,3,17,7,45,167.5,100.0,0.95,7.25,148.5,164.66,134.33
2018,3,17,8,0,246.0,119.0,1.0,7.5,196.0,228.69,188.91
2018,3,17,8,15,247.5,140.0,1.05,7.6,229.0,266.55,221.56
2018,3,17,8,30,249.0,161.0,1.1,7.7,262.0,304.31,253.29
2018,3,17,8,45,235.5,182.0,1.1,7.8,286.5,332.92,276.44
2018,3,17,9,0,222.0,203.0,1.1,7.9,311.0,347.64,287.92
2018,3,17,9,15,226.0,221.5,1.1,8.0,340.0,381.13,314.21
2018,3,17,9,30,230.0,240.0,1.1,8.1,369.0,414.53,339.77
2018,3,17,9,45,198.5,263.0,1.15,8.25,379.5,424.46,345.93
2018,3,17,10,0,167.0,286.0,1.2,8.4,390.0,431.32,349.68
2018,3,17,10,15,179.0,298.5,1.25,8.55,415.5,461.78,372.86
2018,3,17,10,30,191.0,311.0,1.3,8.7,441.0,492.49,395.84
2018,3,17,10,45,238.0,309.0,1.3,8.8,476.5,559.09,446.28
2018,3,17,11,0,285.0,307.0,1.3,8.9,512.0,608.95,483.35
2018,3,17,11,15,270.5,303.0,1.35,9.0,501.5,597.39,473.92
2018,3,17,11,30,256.0,299.0,1.4,9.1,491.0,583.95,463.72
2018,3,17,11,45,241.0,298.5,1.45,9.2,481.0,572.13,454.64
2018,3,17,12,0,226.0,298.0,1.5,9.3,471.0,558.75,444.39
2018,3,17,12,15,169.0,305.5,1.55,9.35,435.0,488.68,390.38
2018,3,17,12,30,112.0,313.0,1.6,9.4,399.0,438.74,350.9
2018,3,17,12,45,150.0,324.5,1.65,9.45,438.5,489.1,391.02
2018,3,17,13,0,188.0,336.0,1.7,9.5,478.0,538.21,429.03
2018,3,17,13,15,212.0,301.5,1.75,9.5,459.0,542.15,433.09
2018,3,17,13,30,236.0,267.0,1.8,9.5,440.0,523.21,420.6
2018,3,17,13,45,350.5,260.5,1.85,9.55,509.0,618.95,496.24
2018,3,17,14,0,465.0,254.0,1.9,9.6,578.0,727.04,577.69
2018,3,17,14,15,531.0,224.0,1.85,9.6,579.5,738.79,587.22
2018,3,17,14,30,597.0,194.0,1.8,9.6,581.0,750.82,597.58
2018,3,17,14,45,526.5,177.5,1.8,9.6,505.0,643.84,518.87
2018,3,17,15,0,456.0,161.0,1.8,9.6,429.0,547.45,446.65
2018,3,17,15,15,241.0,134.0,1.8,9.6,274.5,321.68,267.21
2018,3,17,15,30,26.0,107.0,1.8,9.6,120.0,113.27,91.62
2018,3,17,15,45,25.0,106.0,1.8,9.55,118.0,110.42,89.74
2018,3,17,16,0,24.0,105.0,1.8,9.5,116.0,107.7,87.57
2018,3,17,16,15,107.5,116.0,1.75,9.25,155.0,170.07,141.42
2018,3,17,16,30,191.0,127.0,1.7,9.0,194.0,222.96,185.2
2018,3,17,16,45,258.0,107.0,1.65,8.8,182.5,218.0,179.0
2018,3,17,17,0,325.0,87.0,1.6,8.6,171.0,211.76,169.98
2018,3,17,17,15,326.0,68.5,1.65,8.15,137.0,171.04,131.92
2018,3,17,17,30,327.0,50.0,1.7,7.7,103.0,130.04,93.01
2018,3,17,17,45,287.5,37.5,1.7,7.25,72.0,89.79,56.59
2018,3,17,18,0,248.0,25.0,1.7,6.8,41.0,50.5,12.57
2018,3,17,18,15,124.0,12.5,1.75,6.7,20.5,14.75,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,15,2.5,3.5,1.25,4.55,3.5,0.0,0.0
2018,3,18,6,30,5.0,7.0,1.3,5.1,7.0,6.2,0.0
2018,3,18,6,45,2.5,22.5,1.35,5.6,22.5,18.97,7.53
2018,3,18,7,0,0.0,38.0,1.4,6.1,38.0,31.97,21.61
2018,3,18,7,15,3.0,57.5,1.4,6.55,58.0,49.66,37.48
2018,3,18,7,30,6.0,77.0,1.4,7.0,78.0,67.84,53.62
2018,3,18,7,45,51.5,102.5,1.4,7.45,118.5,112.28,91.56
2018,3,18,8,0,97.0,128.0,1.4,7.9,159.0,166.39,137.74
2018,3,18,8,15,132.0,150.5,1.45,8.35,200.0,212.13,176.41
2018,3,18,8,30,167.0,173.0,1.5,8.8,241.0,261.94,217.9
2018,3,18,8,45,148.5,191.5,1.55,9.25,257.5,279.27,231.53
2018,3,18,9,0,130.0,210.0,1.6,9.7,274.0,294.45,243.01
2018,3,18,9,15,118.5,231.0,1.65,9.95,293.5,315.14,258.84
2018,3,18,9,30,107.0,252.0,1.7,10.2,313.0,320.78,262.41
2018,3,18,9,45,197.5,265.5,1.7,10.45,386.5,425.67,346.55
2018,3,18,10,0,288.0,279.0,1.7,10.7,460.0,540.09,434.6
2018,3,18,10,15,281.0,296.0,1.7,10.9,480.0,564.2,450.58
2018,3,18,10,30,274.0,313.0,1.7,11.1,500.0,586.84,465.98
2018,3,18,10,45,239.0,331.0,1.65,11.25,498.5,564.14,447.05
2018,3,18,11,0,204.0,349.0,1.6,11.4,497.0,556.82,439.63
2018,3,18,11,15,206.0,358.5,1.6,11.45,511.0,573.91,451.84
2018,3,18,11,30,208.0,368.0,1.6,11.5,525.0,590.19,463.22
2018,3,18,11,45,214.0,372.0,1.55,11.5,535.0,603.54,472.45
2018,3,18,12,0,220.0,376.0,1.5,11.5,545.0,616.0,481.05
2018,3,18,12,15,210.0,378.5,1.5,11.4,540.0,609.52,475.99
2018,3,18,12,30,200.0,381.0,1.5,11.3,535.0,601.99,470.39
2018,3,18,12,45,272.0,357.5,1.45,11.15,565.5,669.16,521.28
2018,3,18,13,0,344.0,334.0,1.4,11.0,596.0,712.65,554.06
2018,3,18,13,15,398.0,311.5,1.35,10.85,609.5,736.15,572.11
2018,3,18,13,30,452.0,289.0,1.3,10.7,623.0,775.47,600.9
2018,3,18,13,45,408.0,293.5,1.25,10.6,588.0,708.39,552.5
2018,3,18,14,0,364.0,298.0,1.2,10.5,553.0,660.85,518.22
2018,3,18,14,15,354.0,288.0,1.1,10.4,527.5,628.93,495.32
2018,3,18,14,30,344.0,278.0,1.0,10.3,502.0,596.26,471.53
2018,3,18,14,45,279.5,272.0,0.95,10.15,447.5,522.45,416.24
2018,3,18,15,0,215.0,266.0,0.9,10.0,393.0,437.66,351.99
2018,3,18,15,15,167.5,247.0,0.9,10.0,342.0,372.52,301.91
2018,3,18,15,30,120.0,228.0,0.9,10.0,291.0,311.41,253.74
2018,3,18,15,45,94.0,204.0,0.7,9.7,250.5,252.04,206.27
2018,3,18,16,0,68.0,180.0,0.5,9.4,210.0,207.83,170.31
2018,3,18,16,15,87.0,161.5,0.5,9.15,195.5,196.14,161.4
2018,3,18,16,30,106.0,143.0,0.5,8.9,181.0,190.09,156.39
2018,3,18,16,45,67.5,117.0,0.45,8.7,140.0,134.81,109.85
2018,3,18,17,0,29.0,91.0,0.4,8.5,99.0,92.23,73.89
2018,3,18,17,15,14.5,70.5,0.55,8.3,74.5,64.32,49.89
2018,3,18,17,30,0.0,50.0,0.7,8.1,50.0,42.19,30.79
2018,3,18,17,45,4.0,34.0,0.8,7.95,34.5,29.12,18.62
2018,3,18,18,0,8.0,18.0,0.9,7.8,19.0,16.06,2.99
2018,3,18,18,15,8.0,10.0,0.95,7.7,10.5,8.78,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,19,6,15,89.0,8.5,1.75,5.05,11.5,0.0,0.0
2018,3,19,6,30,178.0,17.0,1.8,5.8,23.0,22.67,0.0
2018,3,19,6,45,305.5,27.5,1.8,6.5,59.0,64.71,30.64
2018,3,19,7,0,433.0,38.0,1.8,7.2,95.0,120.51,77.6
2018,3,19,7,15,493.0,47.5,1.85,7.7,139.5,175.02,126.35
2018,3,19,7,30,553.0,57.0,1.9,8.2,184.0,236.88,182.53
2018,3,19,7,45,506.0,78.0,1.95,8.7,216.0,277.62,222.83
2018,3,19,8,0,459.0,99.0,2.0,9.2,248.0,307.63,252.0
2018,3,19,8,15,588.5,94.5,2.15,9.7,318.0,401.17,330.59
2018,3,19,8,30,718.0,90.0,2.3,10.2,388.0,503.36,414.25
2018,3,19,8,45,793.0,84.5,2.45,10.65,449.0,582.44,477.84
2018,3,19,9,0,868.0,79.0,2.6,11.1,510.0,668.41,545.04
2018,3,19,9,15,887.0,81.0,2.6,11.35,555.0,722.73,585.56
2018,3,19,9,30,906.0,83.0,2.6,11.6,600.0,780.88,626.06
2018,3,19,9,45,919.0,84.5,2.6,11.9,639.0,832.46,660.84
2018,3,19,10,0,932.0,86.0,2.6,12.2,678.0,881.95,693.6
2018,3,19,10,15,836.0,124.0,2.55,12.35,674.5,883.69,692.21
2018,3,19,10,30,740.0,162.0,2.5,12.5,671.0,872.63,682.4
2018,3,19,10,45,643.0,206.5,2.45,12.65,660.0,851.78,665.72
2018,3,19,11,0,546.0,251.0,2.4,12.8,649.0,816.54,637.09
2018,3,19,11,15,499.0,276.5,2.35,12.95,647.0,810.29,630.3
2018,3,19,11,30,452.0,302.0,2.3,13.1,645.0,799.63,620.17
2018,3,19,11,45,420.0,319.0,2.25,13.25,640.5,791.53,612.48
2018,3,19,12,0,388.0,336.0,2.2,13.4,636.0,762.77,590.61
2018,3,19,12,15,442.0,315.5,2.15,13.55,658.0,816.55,629.25
2018,3,19,12,30,496.0,295.0,2.1,13.7,680.0,850.06,652.91
2018,3,19,12,45,501.5,290.0,2.05,13.8,676.5,847.52,650.44
2018,3,19,13,0,507.0,285.0,2.0,13.9,673.0,842.34,646.6
2018,3,19,13,15,331.5,318.0,1.95,13.95,570.0,676.34,525.14
2018,3,19,13,30,156.0,351.0,1.9,14.0,467.0,514.94,403.24
2018,3,19,13,45,123.5,337.5,1.85,14.1,427.5,465.46,366.44
2018,3,19,14,0,91.0,324.0,1.8,14.2,388.0,398.59,315.31
2018,3,19,14,15,105.5,311.5,1.65,14.0,383.0,395.62,314.23
2018,3,19,14,30,120.0,299.0,1.5,13.8,378.0,408.11,324.44
2018,3,19,14,45,152.0,283.5,1.35,13.6,378.0,412.78,329.17
2018,3,19,15,0,184.0,268.0,1.2,13.4,378.0,414.53,331.54
2018,3,19,15,15,202.0,247.5,1.2,13.4,360.5,397.49,319.41
2018,3,19,15,30,220.0,227.0,1.2,13.4,343.0,378.38,305.51
2018,3,19,15,45,211.5,207.0,0.9,13.15,310.5,340.68,275.55
2018,3,19,16,0,203.0,187.0,0.6,12.9,278.0,303.51,245.63
2018,3,19,16,15,239.0,155.0,0.5,12.75,250.0,287.54,232.92
2018,3,19,16,30,275.0,123.0,0.4,12.6,222.0,256.8,207.33
2018,3,19,16,45,257.5,110.5,0.3,12.5,192.0,219.49,175.46
2018,3,19,17,0,240.0,98.0,0.2,12.4,162.0,184.02,144.46
2018,3,19,17,15,260.5,74.5,0.4,12.1,130.5,155.98,118.53
2018,3,19,17,30,281.0,51.0,0.6,11.8,99.0,118.69,83.65
2018,3,19,17,45,188.5,38.0,0.8,11.55,65.5,71.18,45.05
2018,3,19,18,0,96.0,25.0,1.0,11.3,32.0,32.76,11.24
2018,3,19,18,15,57.5,14.0,0.95,11.15,17.0,13.58,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.0,2.1,8.9,1.0,0.0,0.0
2018,3,20,6,30,3.0,2.0,2.3,9.0,2.0,1.85,0.0
2018,3,20,6,45,1.5,4.5,2.45,9.1,4.5,3.95,0.0
2018,3,20,7,0,0.0,7.0,2.6,9.2,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.0,2.8,9.35,8.0,6.57,0.04
2018,3,20,7,30,0.0,9.0,3.0,9.5,9.0,7.39,0.81
2018,3,20,7,45,0.0,21.5,3.2,9.7,21.5,17.71,9.86
2018,3,20,8,0,0.0,34.0,3.4,9.9,34.0,28.06,18.88
2018,3,20,8,15,0.0,40.0,3.4,10.1,40.0,33.05,23.15
2018,3,20,8,30,0.0,46.0,3.4,10.3,46.0,38.04,27.38
2018,3,20,8,45,0.5,63.0,3.45,10.55,63.5,52.51,39.7
2018,3,20,9,0,1.0,80.0,3.5,10.8,81.0,67.08,51.98
2018,3,20,9,15,2.5,94.0,3.5,10.9,95.5,80.09,62.88
2018,3,20,9,30,4.0,108.0,3.5,11.0,110.0,93.51,74.04
2018,3,20,9,45,6.5,142.5,3.55,11.1,146.5,126.26,101.32
2018,3,20,10,0,9.0,177.0,3.6,11.2,183.0,159.85,128.96
2018,3,20,10,15,21.5,224.0,3.65,11.2,239.0,214.69,174.11
2018,3,20,10,30,34.0,271.0,3.7,11.2,295.0,288.43,233.74
2018,3,20,10,45,38.0,289.5,3.75,11.15,317.0,312.45,252.61
2018,3,20,11,0,42.0,308.0,3.8,11.1,339.0,336.73,271.74
2018,3,20,11,15,32.0,288.5,3.9,11.05,312.5,307.19,247.73
2018,3,20,11,30,22.0,269.0,4.0,11.0,286.0,259.75,209.4
2018,3,20,11,45,14.0,228.5,4.1,10.9,239.5,213.49,171.86
2018,3,20,12,0,6.0,188.0,4.2,10.8,193.0,168.02,134.54
2018,3,20,12,15,7.0,199.0,4.25,10.75,204.5,179.14,143.77
2018,3,20,12,30,8.0,210.0,4.3,10.7,216.0,190.3,152.95
2018,3,20,12,45,6.5,197.5,4.35,10.65,202.5,177.21,142.25
2018,3,20,13,0,5.0,185.0,4.4,10.6,189.0,164.21,131.63
2018,3,20,13,15,3.0,166.5,4.2,10.55,169.0,145.37,116.12
2018,3,20,13,30,1.0,148.0,4.0,10.5,149.0,126.76,100.76
2018,3,20,13,45,0.5,132.0,3.85,10.5,132.5,112.03,88.62
2018,3,20,14,0,0.0,116.0,3.7,10.5,116.0,97.46,76.58
2018,3,20,14,15,0.0,119.0,3.75,10.4,119.0,100.07,78.94
2018,3,20,14,30,0.0,122.0,3.8,10.3,122.0,102.72,81.33
2018,3,20,14,45,0.0,102.5,3.85,10.25,102.5,85.64,67.16
2018,3,20,15,0,0.0,83.0,3.9,10.2,83.0,69.01,53.27
2018,3,20,15,15,0.0,77.0,3.9,10.2,77.0,63.96,49.14
2018,3,20,15,30,0.0,71.0,3.9,10.2,71.0,58.92,44.99
2018,3,20,15,45,0.0,54.0,4.0,10.1,54.0,44.73,32.97
2018,3,20,16,0,0.0,37.0,4.1,10.0,37.0,30.58,20.88
2018,3,20,16,15,0.0,36.5,4.05,9.95,36.5,30.15,20.59
2018,3,20,16,30,0.0,36.0,4.0,9.9,36.0,29.73,20.29
2018,3,20,16,45,0.0,32.0,3.95,9.85,32.0,26.4,17.43
2018,3,20,17,0,0.0,28.0,3.9,9.8,28.0,23.08,14.53
2018,3,20,17,15,0.0,23.0,3.75,9.75,23.0,18.94,10.85
2018,3,20,17,30,0.0,18.0,3.6,9.7,18.0,14.81,7.11
2018,3,20,17,45,0.0,13.5,3.4,9.65,13.5,11.1,3.66
2018,3,20,18,0,0.0,9.0,3.2,9.6,9.0,7.39,0.0
2018,3,20,18,15,0.0,4.5,3.2,9.6,4.5,3.84,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.65,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.7,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.75,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.8,6.0,4.92,0.0
2018,3,21,7,15,0.0,7.0,2.2,10.85,7.0,5.74,0.0
2018,3,21,7,30,0.0,8.0,2.2,10.9,8.0,6.57,0.07
2018,3,21,7,45,0.0,14.5,2.15,11.0,14.5,11.93,4.76
2018,3,21,8,0,0.0,21.0,2.1,11.1,21.0,17.3,9.44
2018,3,21,8,15,0.0,28.0,2.1,11.2,28.0,23.1,14.44
2018,3,21,8,30,0.0,35.0,2.1,11.3,35.0,28.91,19.4
2018,3,21,8,45,0.0,45.5,2.1,11.4,45.5,37.65,26.82
2018,3,21,9,0,0.0,56.0,2.1,11.5,56.0,46.4,34.19
2018,3,21,9,15,0.0,73.0,2.1,11.6,73.0,60.6,46.12
2018,3,21,9,30,0.0,90.0,2.1,11.7,90.0,74.85,57.98
2018,3,21,9,45,0.0,102.5,2.1,11.8,102.5,85.64,66.84
2018,3,21,10,0,0.0,115.0,2.1,11.9,115.0,96.55,75.74
2018,3,21,10,15,0.0,126.5,2.2,12.05,126.5,106.66,83.92
2018,3,21,10,30,0.0,138.0,2.3,12.2,138.0,116.84,92.12
2018,3,21,10,45,0.5,145.0,2.35,12.35,145.5,123.54,97.44
2018,3,21,11,0,1.0,152.0,2.4,12.5,153.0,130.28,102.81
2018,3,21,11,15,3.5,167.0,2.4,12.55,170.0,146.22,115.82
2018,3,21,11,30,6.0,182.0,2.4,12.6,187.0,162.35,128.9
2018,3,21,11,45,4.5,173.0,2.45,12.7,176.5,152.75,120.9
2018,3,21,12,0,3.0,164.0,2.5,12.8,166.0,143.16,112.97
2018,3,21,12,15,3.5,165.0,2.5,12.85,167.5,144.58,114.13
2018,3,21,12,30,4.0,166.0,2.5,12.9,169.0,145.99,115.27
2018,3,21,12,45,4.5,172.0,2.5,12.95,175.5,151.88,120.08
2018,3,21,13,0,5.0,178.0,2.5,13.0,182.0,157.76,124.9
2018,3,21,13,15,7.0,194.0,2.55,13.05,199.5,174.26,138.4
2018,3,21,13,30,9.0,210.0,2.6,13.1,217.0,190.85,151.95
2018,3,21,13,45,9.0,211.0,2.7,13.2,217.5,191.64,152.68
2018,3,21,14,0,9.0,212.0,2.8,13.3,218.0,192.45,153.49
2018,3,21,14,15,5.0,180.5,2.85,13.3,184.0,159.64,126.94
2018,3,21,14,30,1.0,149.0,2.9,13.3,150.0,127.56,100.8
2018,3,21,14,45,1.0,141.5,3.0,13.35,142.5,120.88,95.53
2018,3,21,15,0,1.0,134.0,3.1,13.4,135.0,114.22,90.25
2018,3,21,15,15,3.0,130.5,3.1,13.4,132.5,112.65,89.25
2018,3,21,15,30,5.0,127.0,3.1,13.4,130.0,110.93,88.11
2018,3,21,15,45,10.5,120.5,3.1,13.2,125.5,108.58,86.59
2018,3,21,16,0,16.0,114.0,3.1,13.0,121.0,105.68,84.53
2018,3,21,16,15,17.5,110.0,3.1,12.9,117.0,102.34,81.92
2018,3,21,16,30,19.0,106.0,3.1,12.8,113.0,98.89,79.11
2018,3,21,16,45,9.5,80.0,3.15,12.7,83.5,70.97,55.39
2018,3,21,17,0,0.0,54.0,3.2,12.6,54.0,44.7,32.96
2018,3,21,17,15,0.0,42.5,3.2,12.55,42.5,35.13,24.62
2018,3,21,17,30,0.0,31.0,3.2,12.5,31.0,25.59,16.19
2018,3,21,17,45,0.0,22.0,3.15,12.45,22.0,18.14,9.46
2018,3,21,18,0,0.0,13.0,3.1,12.4,13.0,10.7,1.63
2018,3,21,18,15,0.0,7.0,3.05,12.35,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.0,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,2.95,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.7,10.95,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,2.8,10.8,3.0,2.46,0.0
2018,3,22,6,45,0.0,5.5,2.9,10.7,5.5,4.51,0.0
2018,3,22,7,0,0.0,8.0,3.0,10.6,8.0,6.56,0.0
2018,3,22,7,15,0.0,11.0,3.2,10.35,11.0,9.03,2.17
2018,3,22,7,30,0.0,14.0,3.4,10.1,14.0,11.51,4.4
2018,3,22,7,45,0.5,31.5,3.55,9.9,31.5,26.17,17.23
2018,3,22,8,0,1.0,49.0,3.7,9.7,49.0,40.95,30.11
2018,3,22,8,15,9.0,98.5,3.75,9.55,102.0,87.4,70.24
2018,3,22,8,30,17.0,148.0,3.8,9.4,155.0,136.99,112.51
2018,3,22,8,45,50.0,179.0,3.9,9.25,203.5,194.96,161.68
2018,3,22,9,0,83.0,210.0,4.0,9.1,252.0,250.04,207.95
2018,3,22,9,15,75.5,229.0,4.0,9.25,270.0,267.82,221.84
2018,3,22,9,30,68.0,248.0,4.0,9.4,288.0,284.86,234.99
2018,3,22,9,45,71.0,264.0,4.05,9.6,308.0,306.41,251.98
2018,3,22,10,0,74.0,280.0,4.1,9.8,328.0,328.14,268.97
2018,3,22,10,15,128.0,303.5,4.15,10.05,391.5,419.09,342.47
2018,3,22,10,30,182.0,327.0,4.2,10.3,455.0,497.66,404.65
2018,3,22,10,45,294.5,317.5,4.3,10.6,533.0,616.71,498.71
2018,3,22,11,0,407.0,308.0,4.4,10.9,611.0,722.44,580.45
2018,3,22,11,15,405.0,310.5,4.5,11.05,617.5,750.79,600.35
2018,3,22,11,30,403.0,313.0,4.6,11.2,624.0,759.61,606.51
2018,3,22,11,45,388.0,319.5,4.65,11.3,622.0,738.33,590.32
2018,3,22,12,0,373.0,326.0,4.7,11.4,620.0,733.67,586.32
2018,3,22,12,15,393.5,312.0,4.75,11.35,622.5,760.77,607.25
2018,3,22,12,30,414.0,298.0,4.8,11.3,625.0,766.78,612.78
2018,3,22,12,45,525.0,265.0,4.85,11.3,676.0,841.7,671.79
2018,3,22,13,0,636.0,232.0,4.9,11.3,727.0,918.83,731.08
2018,3,22,13,15,654.5,220.5,4.9,11.2,721.5,915.62,729.4
2018,3,22,13,30,673.0,209.0,4.9,11.1,716.0,908.64,725.2
2018,3,22,13,45,674.0,203.0,4.9,11.0,698.5,886.82,710.25
2018,3,22,14,0,675.0,197.0,4.9,10.9,681.0,861.98,693.18
2018,3,22,14,15,769.5,157.0,4.9,10.75,687.5,881.83,709.5
2018,3,22,14,30,864.0,117.0,4.9,10.6,694.0,886.76,714.67
2018,3,22,14,45,895.0,102.5,4.9,10.45,672.0,862.52,698.41
2018,3,22,15,0,926.0,88.0,4.9,10.3,650.0,825.7,672.82
2018,3,22,15,15,910.5,86.0,4.9,10.3,607.0,770.6,632.75
2018,3,22,15,30,895.0,84.0,4.9,10.3,564.0,719.19,594.21
2018,3,22,15,45,874.5,80.5,4.85,9.9,515.5,655.81,544.43
2018,3,22,16,0,854.0,77.0,4.8,9.5,467.0,592.1,492.87
2018,3,22,16,15,825.5,72.5,4.7,9.25,415.0,523.14,434.96
2018,3,22,16,30,797.0,68.0,4.6,9.0,363.0,455.5,376.27
2018,3,22,16,45,751.0,63.5,4.5,8.8,308.5,382.42,311.33
2018,3,22,17,0,705.0,59.0,4.4,8.6,254.0,313.49,248.25
2018,3,22,17,15,600.5,55.0,4.3,8.3,197.0,233.32,176.61
2018,3,22,17,30,496.0,51.0,4.2,8.0,140.0,165.26,116.42
2018,3,22,17,45,400.5,40.5,4.1,7.7,97.0,105.44,65.62
2018,3,22,18,0,305.0,30.0,4.0,7.4,54.0,57.42,25.35
2018,3,22,18,15,156.5,16.0,3.9,7.25,28.0,17.03,0.0
2018,3,22,18,30,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,3,22,18,45,4.0,1.0,3.7,6.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,23,6,15,3.0,4.5,2.2,7.7,4.5,3.84,0.0
2018,3,23,6,30,6.0,9.0,2.2,8.0,9.0,7.88,0.0
2018,3,23,6,45,3.0,18.0,2.2,8.3,18.0,15.17,6.63
2018,3,23,7,0,0.0,27.0,2.2,8.6,27.0,22.27,13.48
2018,3,23,7,15,0.0,37.0,2.3,8.8,37.0,30.57,20.97
2018,3,23,7,30,0.0,47.0,2.4,9.0,47.0,38.87,28.37
2018,3,23,7,45,9.0,49.0,2.5,9.25,52.0,43.85,32.6
2018,3,23,8,0,18.0,51.0,2.6,9.5,57.0,51.43,39.18
2018,3,23,8,15,72.5,91.0,2.65,9.65,121.5,121.96,100.06
2018,3,23,8,30,127.0,131.0,2.7,9.8,186.0,195.55,162.7
2018,3,23,8,45,64.5,115.0,2.7,10.0,143.0,149.42,123.09
2018,3,23,9,0,2.0,99.0,2.7,10.2,100.0,84.04,66.4
2018,3,23,9,15,8.5,115.0,2.75,10.3,120.0,102.65,82.17
2018,3,23,9,30,15.0,131.0,2.8,10.4,140.0,121.99,98.36
2018,3,23,9,45,28.5,165.0,2.85,10.5,183.0,172.59,140.59
2018,3,23,10,0,42.0,199.0,2.9,10.6,226.0,218.33,178.16
2018,3,23,10,15,72.5,246.5,2.95,10.65,296.5,294.12,240.01
2018,3,23,10,30,103.0,294.0,3.0,10.7,367.0,390.6,316.7
2018,3,23,10,45,148.5,302.5,3.05,10.75,411.5,445.51,360.35
2018,3,23,11,0,194.0,311.0,3.1,10.8,456.0,502.22,405.02
2018,3,23,11,15,122.5,284.0,3.1,10.8,376.5,408.4,329.78
2018,3,23,11,30,51.0,257.0,3.1,10.8,297.0,292.73,236.28
2018,3,23,11,45,94.0,285.5,3.15,10.85,359.5,385.64,311.48
2018,3,23,12,0,137.0,314.0,3.2,10.9,422.0,460.37,370.47
2018,3,23,12,15,127.5,337.5,3.25,10.9,438.5,476.47,381.91
2018,3,23,12,30,118.0,361.0,3.3,10.9,455.0,492.0,393.21
2018,3,23,12,45,101.0,347.0,3.3,10.95,427.0,438.08,351.3
2018,3,23,13,0,84.0,333.0,3.3,11.0,399.0,405.16,325.49
2018,3,23,13,15,60.0,290.0,3.35,10.95,336.5,335.13,270.25
2018,3,23,13,30,36.0,247.0,3.4,10.9,274.0,266.63,215.35
2018,3,23,13,45,47.0,268.0,3.4,10.85,302.5,297.54,240.92
2018,3,23,14,0,58.0,289.0,3.4,10.8,331.0,328.1,265.83
2018,3,23,14,15,50.5,251.5,3.45,10.75,287.0,280.98,228.32
2018,3,23,14,30,43.0,214.0,3.5,10.7,243.0,234.95,191.42
2018,3,23,14,45,141.0,234.0,3.5,10.6,321.5,348.3,286.57
2018,3,23,15,0,239.0,254.0,3.5,10.5,400.0,453.11,372.0
2018,3,23,15,15,250.5,237.5,3.5,10.5,381.0,432.05,355.58
2018,3,23,15,30,262.0,221.0,3.5,10.5,362.0,409.26,338.04
2018,3,23,15,45,139.5,187.5,3.5,10.2,262.0,271.43,225.05
2018,3,23,16,0,17.0,154.0,3.5,9.9,162.0,142.45,116.42
2018,3,23,16,15,19.5,130.5,3.45,9.75,138.5,121.72,99.36
2018,3,23,16,30,22.0,107.0,3.4,9.6,115.0,105.27,85.51
2018,3,23,16,45,142.5,97.0,3.4,9.45,138.0,149.44,122.26
2018,3,23,17,0,263.0,87.0,3.4,9.3,161.0,177.32,142.12
2018,3,23,17,15,274.5,73.5,3.4,9.2,136.5,155.16,119.75
2018,3,23,17,30,286.0,60.0,3.4,9.1,112.0,124.64,89.86
2018,3,23,17,45,207.5,45.0,3.4,9.0,76.5,77.64,50.67
2018,3,23,18,0,129.0,30.0,3.4,8.9,41.0,40.64,19.99
2018,3,23,18,15,69.0,17.0,3.4,8.9,22.5,15.84,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.9,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.4,8.9,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,6,15,115.0,12.5,1.65,5.2,19.0,10.67,0.0
2018,3,24,6,30,230.0,25.0,1.6,5.8,38.0,34.7,2.16
2018,3,24,6,45,378.0,34.5,1.55,6.4,82.5,79.89,44.46
2018,3,24,7,0,526.0,44.0,1.5,7.0,127.0,143.11,93.88
2018,3,24,7,15,466.0,60.5,1.55,7.2,154.0,181.05,133.38
2018,3,24,7,30,406.0,77.0,1.6,7.4,181.0,207.68,162.73
2018,3,24,7,45,415.5,95.0,1.65,7.6,221.5,256.52,207.63
2018,3,24,8,0,425.0,113.0,1.7,7.8,262.0,306.09,251.76
2018,3,24,8,15,411.5,134.5,1.75,8.0,296.5,348.35,288.51
2018,3,24,8,30,398.0,156.0,1.8,8.2,331.0,388.34,322.02
2018,3,24,8,45,396.5,175.5,1.85,8.45,366.0,431.32,356.76
2018,3,24,9,0,395.0,195.0,1.9,8.7,401.0,473.23,389.63
2018,3,24,9,15,326.0,225.5,2.0,8.85,405.0,464.78,381.74
2018,3,24,9,30,257.0,256.0,2.1,9.0,409.0,461.35,377.33
2018,3,24,9,45,282.5,265.0,2.2,9.2,443.0,503.69,410.39
2018,3,24,10,0,308.0,274.0,2.3,9.4,477.0,547.17,443.63
2018,3,24,10,15,223.5,305.5,2.4,9.45,456.5,502.69,406.76
2018,3,24,10,30,139.0,337.0,2.5,9.5,436.0,467.93,377.13
2018,3,24,10,45,105.5,336.5,2.55,9.6,413.0,422.5,340.79
2018,3,24,11,0,72.0,336.0,2.6,9.7,390.0,392.53,316.09
2018,3,24,11,15,59.5,335.0,2.7,9.65,380.5,380.76,306.51
2018,3,24,11,30,47.0,334.0,2.8,9.6,371.0,368.31,296.29
2018,3,24,11,45,48.5,336.5,2.85,9.6,375.0,373.06,300.05
2018,3,24,12,0,50.0,339.0,2.9,9.6,379.0,377.63,303.64
2018,3,24,12,15,56.0,347.0,2.95,9.5,391.5,392.4,315.52
2018,3,24,12,30,62.0,355.0,3.0,9.4,404.0,406.95,327.21
2018,3,24,12,45,88.5,358.5,3.05,9.3,428.0,437.03,351.88
2018,3,24,13,0,115.0,362.0,3.1,9.2,452.0,486.87,391.48
2018,3,24,13,15,77.0,335.5,3.1,9.1,395.5,399.0,322.2
2018,3,24,13,30,39.0,309.0,3.1,9.0,339.0,332.92,269.32
2018,3,24,13,45,93.5,308.0,3.15,8.85,376.5,382.34,311.42
2018,3,24,14,0,148.0,307.0,3.2,8.7,414.0,446.75,364.27
2018,3,24,14,15,291.5,281.5,3.25,8.55,482.0,559.13,456.38
2018,3,24,14,30,435.0,256.0,3.3,8.4,550.0,659.57,536.81
2018,3,24,14,45,358.0,259.0,3.3,8.3,492.5,565.56,463.3
2018,3,24,15,0,281.0,262.0,3.3,8.2,435.0,492.76,405.74
2018,3,24,15,15,160.0,228.0,3.3,8.2,325.0,341.78,283.64
2018,3,24,15,30,39.0,194.0,3.3,8.2,215.0,204.86,169.18
2018,3,24,15,45,23.5,147.5,3.35,7.9,160.0,147.72,121.68
2018,3,24,16,0,8.0,101.0,3.4,7.6,105.0,89.26,71.95
2018,3,24,16,15,16.5,90.5,3.35,7.45,97.0,87.91,71.15
2018,3,24,16,30,25.0,80.0,3.3,7.3,89.0,81.31,65.54
2018,3,24,16,45,18.5,73.0,3.25,7.15,79.0,70.91,56.47
2018,3,24,17,0,12.0,66.0,3.2,7.0,69.0,59.06,46.09
2018,3,24,17,15,9.0,56.0,3.15,6.95,58.0,49.07,37.18
2018,3,24,17,30,6.0,46.0,3.1,6.9,47.0,39.49,28.54
2018,3,24,17,45,3.0,31.5,3.0,6.85,32.0,26.48,16.88
2018,3,24,18,0,0.0,17.0,2.9,6.8,17.0,14.01,5.09
