Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,15,1.0,10.0,2.8,6.75,10.0,8.55,0.0
2018,3,24,18,30,2.0,3.0,2.7,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.65,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,6,15,61.0,12.0,2.3,6.15,16.0,10.24,0.0
2018,3,25,6,30,122.0,24.0,2.4,6.4,32.0,27.53,5.15
2018,3,25,6,45,229.5,38.5,2.45,6.65,70.0,64.92,38.76
2018,3,25,7,0,337.0,53.0,2.5,6.9,108.0,115.28,78.84
2018,3,25,7,15,457.0,60.5,2.6,7.1,163.5,178.92,132.49
2018,3,25,7,30,577.0,68.0,2.7,7.3,219.0,255.35,199.13
2018,3,25,7,45,654.5,70.0,2.75,7.45,276.0,324.84,261.54
2018,3,25,8,0,732.0,72.0,2.8,7.6,333.0,402.15,329.59
2018,3,25,8,15,767.5,76.0,2.85,7.85,385.0,468.93,387.65
2018,3,25,8,30,803.0,80.0,2.9,8.1,437.0,538.08,445.72
2018,3,25,8,45,828.5,83.0,2.95,8.35,486.5,602.1,497.88
2018,3,25,9,0,854.0,86.0,3.0,8.6,536.0,666.58,548.76
2018,3,25,9,15,875.0,87.0,3.05,8.8,581.0,725.76,594.27
2018,3,25,9,30,896.0,88.0,3.1,9.0,626.0,777.96,631.44
2018,3,25,9,45,809.0,123.5,3.15,9.25,632.0,793.23,640.58
2018,3,25,10,0,722.0,159.0,3.2,9.5,638.0,796.53,641.25
2018,3,25,10,15,612.5,208.5,3.25,9.7,628.0,779.5,625.68
2018,3,25,10,30,503.0,258.0,3.3,9.9,618.0,747.47,598.52
2018,3,25,10,45,535.5,255.0,3.35,10.05,650.0,791.08,630.98
2018,3,25,11,0,568.0,252.0,3.4,10.2,682.0,833.87,661.98
2018,3,25,11,15,472.0,292.5,3.4,10.3,655.0,795.31,630.1
2018,3,25,11,30,376.0,333.0,3.4,10.4,628.0,732.65,581.29
2018,3,25,11,45,485.0,291.5,3.45,10.55,676.5,823.08,650.47
2018,3,25,12,0,594.0,250.0,3.5,10.7,725.0,899.78,707.7
2018,3,25,12,15,499.5,280.0,3.55,10.75,680.0,832.03,656.09
2018,3,25,12,30,405.0,310.0,3.6,10.8,635.0,766.68,606.47
2018,3,25,12,45,497.0,252.5,3.65,10.9,647.5,796.68,632.42
2018,3,25,13,0,589.0,195.0,3.7,11.0,660.0,830.3,659.87
2018,3,25,13,15,671.5,185.0,3.7,11.0,706.0,891.44,704.38
2018,3,25,13,30,754.0,175.0,3.7,11.0,752.0,946.78,744.1
2018,3,25,13,45,467.5,222.5,3.75,11.05,577.0,700.32,561.53
2018,3,25,14,0,181.0,270.0,3.8,11.1,402.0,437.26,354.73
2018,3,25,14,15,241.5,255.5,3.8,11.1,424.0,486.26,396.15
2018,3,25,14,30,302.0,241.0,3.8,11.1,446.0,512.8,418.68
2018,3,25,14,45,505.5,193.0,3.8,11.05,514.5,632.18,515.68
2018,3,25,15,0,709.0,145.0,3.8,11.0,583.0,724.06,588.77
2018,3,25,15,15,638.5,153.5,3.8,11.0,528.0,647.3,528.78
2018,3,25,15,30,568.0,162.0,3.8,11.0,473.0,568.01,466.79
2018,3,25,15,45,553.0,148.0,3.8,10.8,429.0,513.11,423.83
2018,3,25,16,0,538.0,134.0,3.8,10.6,385.0,458.37,379.68
2018,3,25,16,15,604.5,108.0,3.8,10.3,361.0,440.15,363.96
2018,3,25,16,30,671.0,82.0,3.8,10.0,337.0,406.77,334.02
2018,3,25,16,45,682.0,70.5,3.8,9.7,297.0,356.72,288.51
2018,3,25,17,0,693.0,59.0,3.8,9.4,257.0,304.36,239.09
2018,3,25,17,15,627.0,53.0,3.8,8.95,205.0,233.93,175.23
2018,3,25,17,30,561.0,47.0,3.8,8.5,153.0,171.2,118.46
2018,3,25,17,45,437.0,39.0,3.85,8.0,106.0,106.06,64.83
2018,3,25,18,0,313.0,31.0,3.9,7.5,59.0,56.85,27.44
2018,3,25,18,15,174.0,18.5,3.9,7.4,32.0,18.38,0.0
2018,3,25,18,30,35.0,6.0,3.9,7.3,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.9,7.15,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,4.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.25,3.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,3.2,4.3,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,3.2,4.5,2.0,0.0,0.0
2018,3,26,6,15,169.5,14.5,3.25,5.15,25.0,12.38,0.0
2018,3,26,6,30,318.0,26.0,3.3,5.8,48.0,40.4,11.41
2018,3,26,6,45,439.0,34.0,3.3,6.5,92.0,86.59,48.15
2018,3,26,7,0,560.0,42.0,3.3,7.2,136.0,147.56,96.73
2018,3,26,7,15,631.0,47.5,3.3,7.7,188.0,209.47,152.08
2018,3,26,7,30,702.0,53.0,3.3,8.2,240.0,279.36,215.67
2018,3,26,7,45,746.0,57.0,3.3,8.75,293.0,345.62,276.43
2018,3,26,8,0,790.0,61.0,3.3,9.3,346.0,415.98,338.95
2018,3,26,8,15,818.5,64.5,3.3,9.7,397.5,481.89,396.14
2018,3,26,8,30,847.0,68.0,3.3,10.1,449.0,549.28,452.41
2018,3,26,8,45,867.5,71.0,3.35,10.55,497.5,608.74,500.64
2018,3,26,9,0,888.0,74.0,3.4,11.0,546.0,671.01,549.33
2018,3,26,9,15,903.0,75.5,3.4,11.35,589.5,727.26,591.35
2018,3,26,9,30,918.0,77.0,3.4,11.7,633.0,782.12,629.64
2018,3,26,9,45,929.0,79.0,3.4,12.0,671.0,832.68,664.22
2018,3,26,10,0,940.0,81.0,3.4,12.3,709.0,880.93,696.63
2018,3,26,10,15,948.0,82.0,3.4,12.6,740.5,922.88,724.13
2018,3,26,10,30,956.0,83.0,3.4,12.9,772.0,961.79,749.24
2018,3,26,10,45,961.0,84.5,3.4,13.15,797.0,995.23,770.5
2018,3,26,11,0,966.0,86.0,3.4,13.4,822.0,1025.08,789.2
2018,3,26,11,15,968.5,87.5,3.4,13.6,838.5,1048.74,803.8
2018,3,26,11,30,971.0,89.0,3.4,13.8,855.0,1068.42,815.78
2018,3,26,11,45,972.0,89.5,3.35,14.0,863.5,1081.42,822.89
2018,3,26,12,0,973.0,90.0,3.3,14.2,872.0,1090.25,827.36
2018,3,26,12,15,970.5,90.5,3.3,14.3,871.5,1091.32,827.57
2018,3,26,12,30,968.0,91.0,3.3,14.4,871.0,1088.17,825.17
2018,3,26,12,45,952.5,97.5,3.25,14.5,859.5,1074.43,815.39
2018,3,26,13,0,937.0,104.0,3.2,14.6,848.0,1056.71,803.18
2018,3,26,13,15,899.5,118.0,3.25,14.65,821.5,1021.66,780.36
2018,3,26,13,30,862.0,132.0,3.3,14.7,795.0,995.99,764.02
2018,3,26,13,45,851.0,131.0,3.35,14.7,770.0,964.41,743.61
2018,3,26,14,0,840.0,130.0,3.4,14.7,745.0,929.78,721.0
2018,3,26,14,15,852.0,118.0,3.45,14.6,720.0,900.83,702.54
2018,3,26,14,30,864.0,106.0,3.5,14.5,695.0,867.62,680.89
2018,3,26,14,45,862.5,98.5,3.55,14.4,660.5,816.74,646.26
2018,3,26,15,0,861.0,91.0,3.6,14.3,626.0,771.46,615.36
2018,3,26,15,15,815.0,95.0,3.6,14.3,574.0,709.46,571.03
2018,3,26,15,30,769.0,99.0,3.6,14.3,522.0,642.19,519.88
2018,3,26,15,45,784.5,87.5,3.65,13.9,487.0,599.14,487.44
2018,3,26,16,0,800.0,76.0,3.7,13.5,452.0,552.27,450.48
2018,3,26,16,15,778.5,72.5,3.75,13.1,405.5,491.17,400.46
2018,3,26,16,30,757.0,69.0,3.8,12.7,359.0,430.68,349.1
2018,3,26,16,45,714.5,64.0,3.85,12.3,306.5,361.21,288.78
2018,3,26,17,0,672.0,59.0,3.9,11.9,254.0,295.59,229.97
2018,3,26,17,15,607.0,53.5,3.9,11.35,203.0,227.31,168.7
2018,3,26,17,30,542.0,48.0,3.9,10.8,152.0,166.7,114.4
2018,3,26,17,45,438.0,39.5,3.85,10.25,107.0,105.46,63.83
2018,3,26,18,0,334.0,31.0,3.8,9.7,62.0,57.58,27.67
2018,3,26,18,15,190.0,18.5,3.8,9.5,34.0,18.19,0.0
2018,3,26,18,30,46.0,6.0,3.8,9.3,6.0,5.12,0.0
2018,3,26,18,45,23.0,3.0,3.75,9.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.05,7.75,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.1,7.9,2.0,0.0,0.0
2018,3,27,6,15,149.5,15.0,3.2,8.55,25.0,12.8,0.0
2018,3,27,6,30,281.0,27.0,3.3,9.2,48.0,39.67,13.83
2018,3,27,6,45,397.5,36.5,3.45,9.8,91.5,84.13,47.53
2018,3,27,7,0,514.0,46.0,3.6,10.4,135.0,143.11,94.02
2018,3,27,7,15,584.5,52.5,3.6,10.85,186.0,202.72,146.54
2018,3,27,7,30,655.0,59.0,3.6,11.3,237.0,270.7,207.5
2018,3,27,7,45,700.5,64.0,3.6,11.75,289.5,335.92,266.48
2018,3,27,8,0,746.0,69.0,3.6,12.2,342.0,405.33,327.48
2018,3,27,8,15,766.0,74.5,3.55,12.7,390.0,466.69,380.17
2018,3,27,8,30,786.0,80.0,3.5,13.2,438.0,528.68,431.35
2018,3,27,8,45,814.5,82.0,3.45,13.75,487.5,592.39,481.93
2018,3,27,9,0,843.0,84.0,3.4,14.3,537.0,656.86,531.28
2018,3,27,9,15,802.5,104.0,3.3,14.7,563.0,692.55,556.61
2018,3,27,9,30,762.0,124.0,3.2,15.1,589.0,724.71,578.33
2018,3,27,9,45,671.5,166.0,3.1,15.5,594.0,731.74,579.76
2018,3,27,10,0,581.0,208.0,3.0,15.9,599.0,720.79,568.0
2018,3,27,10,15,600.5,214.0,2.95,16.2,634.5,773.12,604.58
2018,3,27,10,30,620.0,220.0,2.9,16.5,670.0,818.42,635.12
2018,3,27,10,45,677.5,204.0,2.8,16.75,710.5,875.9,674.33
2018,3,27,11,0,735.0,188.0,2.7,17.0,751.0,932.35,710.6
2018,3,27,11,15,832.5,145.5,2.65,17.2,796.0,990.48,747.83
2018,3,27,11,30,930.0,103.0,2.6,17.4,841.0,1042.35,780.21
2018,3,27,11,45,942.0,98.5,2.6,17.6,853.0,1060.31,790.51
2018,3,27,12,0,954.0,94.0,2.6,17.8,865.0,1074.39,798.69
2018,3,27,12,15,956.0,92.0,2.65,17.9,865.5,1077.09,800.46
2018,3,27,12,30,958.0,90.0,2.7,18.0,866.0,1075.64,799.76
2018,3,27,12,45,958.5,89.0,2.7,18.1,859.5,1069.61,795.72
2018,3,27,13,0,959.0,88.0,2.7,18.2,853.0,1059.44,789.15
2018,3,27,13,15,954.5,87.5,2.8,18.2,837.0,1040.81,778.48
2018,3,27,13,30,950.0,87.0,2.9,18.2,821.0,1018.29,765.28
2018,3,27,13,45,943.0,87.0,3.0,18.2,798.0,990.23,748.32
2018,3,27,14,0,936.0,87.0,3.1,18.2,775.0,958.68,728.89
2018,3,27,14,15,926.0,86.5,3.15,18.05,744.5,920.62,704.86
2018,3,27,14,30,916.0,86.0,3.2,17.9,714.0,879.66,678.58
2018,3,27,14,45,902.0,85.5,3.25,17.8,677.0,832.79,647.68
2018,3,27,15,0,888.0,85.0,3.3,17.7,640.0,783.83,614.85
2018,3,27,15,15,849.0,88.0,3.3,17.7,589.5,724.46,573.42
2018,3,27,15,30,810.0,91.0,3.3,17.7,539.0,659.52,525.38
2018,3,27,15,45,791.0,84.5,3.4,17.5,491.5,598.11,479.22
2018,3,27,16,0,772.0,78.0,3.5,17.3,444.0,536.52,431.26
2018,3,27,16,15,759.0,73.0,3.55,16.85,400.0,479.77,385.52
2018,3,27,16,30,746.0,68.0,3.6,16.4,356.0,422.77,337.68
2018,3,27,16,45,707.0,63.0,3.6,15.9,305.0,355.45,279.98
2018,3,27,17,0,668.0,58.0,3.6,15.4,254.0,291.59,223.45
2018,3,27,17,15,604.5,53.0,3.65,14.8,203.5,224.53,164.09
2018,3,27,17,30,541.0,48.0,3.7,14.2,153.0,165.03,111.52
2018,3,27,17,45,423.0,40.5,3.75,13.65,107.5,103.02,61.74
2018,3,27,18,0,305.0,33.0,3.8,13.1,62.0,56.14,27.72
2018,3,27,18,15,174.5,19.5,3.75,12.8,34.0,18.67,0.0
2018,3,27,18,30,44.0,6.0,3.7,12.5,6.0,5.12,0.0
2018,3,27,18,45,22.0,3.0,3.65,12.25,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.85,10.5,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,3,28,6,15,176.5,16.0,0.75,11.15,28.5,13.66,0.0
2018,3,28,6,30,329.0,28.0,0.7,11.7,54.0,43.25,16.61
2018,3,28,6,45,435.5,35.0,0.65,12.2,96.5,87.23,48.2
2018,3,28,7,0,542.0,42.0,0.6,12.7,139.0,144.47,92.82
2018,3,28,7,15,583.0,51.5,0.6,13.15,186.5,201.43,143.0
2018,3,28,7,30,624.0,61.0,0.6,13.6,234.0,263.14,197.6
2018,3,28,7,45,702.0,61.5,0.65,14.0,293.0,334.06,258.15
2018,3,28,8,0,780.0,62.0,0.7,14.4,352.0,412.84,323.49
2018,3,28,8,15,809.0,65.5,0.65,14.9,403.5,478.32,376.14
2018,3,28,8,30,838.0,69.0,0.6,15.4,455.0,545.35,427.56
2018,3,28,8,45,858.5,71.5,0.6,15.85,502.5,603.73,471.05
2018,3,28,9,0,879.0,74.0,0.6,16.3,550.0,664.86,514.74
2018,3,28,9,15,894.5,76.0,0.5,16.7,593.5,721.43,551.66
2018,3,28,9,30,910.0,78.0,0.4,17.1,637.0,776.68,584.61
2018,3,28,9,45,922.0,79.5,0.35,17.5,675.5,826.97,614.1
2018,3,28,10,0,934.0,81.0,0.3,17.9,714.0,875.05,641.46
2018,3,28,10,15,942.5,82.0,0.35,18.1,745.5,917.05,666.89
2018,3,28,10,30,951.0,83.0,0.4,18.3,777.0,956.06,690.35
2018,3,28,10,45,957.0,83.5,0.45,18.55,801.5,988.98,709.79
2018,3,28,11,0,963.0,84.0,0.5,18.8,826.0,1018.37,727.11
2018,3,28,11,15,966.5,85.0,0.65,18.95,843.0,1042.2,743.79
2018,3,28,11,30,970.0,86.0,0.8,19.1,860.0,1062.09,758.22
2018,3,28,11,45,971.5,86.5,0.95,19.25,868.5,1075.39,768.69
2018,3,28,12,0,973.0,87.0,1.1,19.4,877.0,1084.54,776.71
2018,3,28,12,15,973.0,86.5,1.25,19.45,877.5,1086.85,780.84
2018,3,28,12,30,973.0,86.0,1.4,19.5,878.0,1084.94,782.4
2018,3,28,12,45,971.0,86.0,1.5,19.6,870.5,1077.35,779.39
2018,3,28,13,0,969.0,86.0,1.6,19.7,863.0,1065.61,773.85
2018,3,28,13,15,965.5,86.0,1.7,19.65,848.0,1048.31,765.25
2018,3,28,13,30,962.0,86.0,1.8,19.6,833.0,1027.04,754.1
2018,3,28,13,45,956.5,85.5,1.85,19.55,810.0,999.5,738.13
2018,3,28,14,0,951.0,85.0,1.9,19.5,787.0,968.35,719.75
2018,3,28,14,15,943.0,83.5,1.9,19.4,756.5,930.44,696.3
2018,3,28,14,30,935.0,82.0,1.9,19.3,726.0,889.44,670.64
2018,3,28,14,45,924.0,80.5,1.9,19.2,689.0,843.16,641.1
2018,3,28,15,0,913.0,79.0,1.9,19.1,652.0,794.48,609.53
2018,3,28,15,15,898.0,77.0,1.9,19.1,609.5,740.25,573.33
2018,3,28,15,30,883.0,75.0,1.9,19.1,567.0,684.56,534.5
2018,3,28,15,45,863.0,72.5,1.9,19.15,519.5,624.04,489.56
2018,3,28,16,0,843.0,70.0,1.9,19.2,472.0,563.21,442.92
2018,3,28,16,15,814.0,67.0,1.9,18.7,421.0,499.7,393.39
2018,3,28,16,30,785.0,64.0,1.9,18.2,370.0,434.46,340.58
2018,3,28,16,45,731.0,62.5,1.9,17.75,315.5,362.65,280.8
2018,3,28,17,0,677.0,61.0,1.9,17.3,261.0,295.89,223.37
2018,3,28,17,15,601.0,55.0,1.95,16.75,207.0,223.97,161.59
2018,3,28,17,30,525.0,49.0,2.0,16.2,153.0,161.25,107.8
2018,3,28,17,45,426.0,41.0,2.0,15.65,109.0,102.72,60.87
2018,3,28,18,0,327.0,33.0,2.0,15.1,65.0,56.87,27.79
2018,3,28,18,15,193.0,20.0,2.0,14.9,36.0,18.75,0.0
2018,3,28,18,30,59.0,7.0,2.0,14.7,7.0,5.97,0.0
2018,3,28,18,45,29.5,3.5,2.0,14.5,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,0.65,13.0,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,0.6,13.0,5.0,0.0,0.0
2018,3,29,6,15,193.0,17.5,0.55,13.5,31.5,14.94,0.0
2018,3,29,6,30,343.0,29.0,0.5,14.0,58.0,45.14,18.59
2018,3,29,6,45,456.0,37.5,0.45,14.5,104.0,92.0,50.95
2018,3,29,7,0,569.0,46.0,0.4,15.0,150.0,153.3,98.09
2018,3,29,7,15,635.5,51.0,0.4,15.35,202.0,214.47,150.31
2018,3,29,7,30,702.0,56.0,0.4,15.7,254.0,282.8,209.11
2018,3,29,7,45,744.5,60.5,0.4,16.1,307.5,348.97,265.8
2018,3,29,8,0,787.0,65.0,0.4,16.5,361.0,419.06,323.6
2018,3,29,8,15,816.0,68.5,0.4,17.0,413.0,484.97,375.91
2018,3,29,8,30,845.0,72.0,0.4,17.5,465.0,552.39,427.05
2018,3,29,8,45,866.5,74.5,0.35,18.0,513.5,611.7,469.7
2018,3,29,9,0,888.0,77.0,0.3,18.5,562.0,673.85,512.36
2018,3,29,9,15,903.5,79.0,0.3,18.7,606.0,730.8,550.55
2018,3,29,9,30,919.0,81.0,0.3,18.9,650.0,786.4,585.13
2018,3,29,9,45,931.0,82.5,0.25,19.15,688.5,837.01,614.7
2018,3,29,10,0,943.0,84.0,0.2,19.4,727.0,885.37,642.23
2018,3,29,10,15,950.5,86.0,0.25,19.65,759.0,927.84,667.41
2018,3,29,10,30,958.0,88.0,0.3,19.9,791.0,967.22,690.57
2018,3,29,10,45,963.5,89.0,0.4,20.1,815.5,1000.35,711.11
2018,3,29,11,0,969.0,90.0,0.5,20.3,840.0,1029.89,729.65
2018,3,29,11,15,972.0,90.5,0.55,20.35,856.5,1052.7,743.44
2018,3,29,11,30,975.0,91.0,0.6,20.4,873.0,1071.54,755.03
2018,3,29,11,45,966.0,97.0,0.7,20.45,878.5,1080.37,762.01
2018,3,29,12,0,957.0,103.0,0.8,20.5,884.0,1084.81,766.61
2018,3,29,12,15,871.5,145.0,0.9,20.4,857.0,1059.71,753.75
2018,3,29,12,30,786.0,187.0,1.0,20.3,830.0,1025.29,735.34
2018,3,29,12,45,760.0,196.5,1.15,20.2,813.5,1004.44,726.15
2018,3,29,13,0,734.0,206.0,1.3,20.1,797.0,980.19,714.25
2018,3,29,13,15,730.5,202.0,1.4,19.9,781.0,961.0,704.81
2018,3,29,13,30,727.0,198.0,1.5,19.7,765.0,938.58,693.06
2018,3,29,13,45,781.5,168.0,1.55,19.55,761.5,939.91,696.02
2018,3,29,14,0,836.0,138.0,1.6,19.4,758.0,929.27,690.95
2018,3,29,14,15,890.5,111.5,1.65,19.25,748.5,912.68,682.14
2018,3,29,14,30,945.0,85.0,1.7,19.1,739.0,899.29,675.55
2018,3,29,14,45,939.0,82.0,1.7,18.9,703.5,854.97,647.56
2018,3,29,15,0,933.0,79.0,1.7,18.7,668.0,807.81,617.56
2018,3,29,15,15,918.5,77.5,1.7,18.7,625.0,753.58,581.67
2018,3,29,15,30,904.0,76.0,1.7,18.7,582.0,697.77,543.0
2018,3,29,15,45,884.5,74.0,1.65,18.3,534.5,637.05,498.69
2018,3,29,16,0,865.0,72.0,1.6,17.9,487.0,575.89,452.51
2018,3,29,16,15,836.5,69.5,1.55,17.5,435.5,511.91,402.41
2018,3,29,16,30,808.0,67.0,1.5,17.1,384.0,446.11,349.04
2018,3,29,16,45,767.0,63.5,1.45,16.65,330.5,376.0,290.5
2018,3,29,17,0,726.0,60.0,1.4,16.2,277.0,309.43,232.92
2018,3,29,17,15,662.0,55.0,1.4,15.55,223.5,239.15,172.03
2018,3,29,17,30,598.0,50.0,1.4,14.9,170.0,175.62,116.9
2018,3,29,17,45,490.0,42.0,1.4,14.3,121.5,111.29,65.48
2018,3,29,18,0,382.0,34.0,1.4,13.7,73.0,60.8,29.64
2018,3,29,18,15,227.0,22.0,1.45,13.55,41.5,20.27,0.0
2018,3,29,18,30,72.0,10.0,1.5,13.4,10.0,8.54,0.0
2018,3,29,18,45,36.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.6,11.5,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.6,11.5,5.0,0.0,0.0
2018,3,30,6,15,112.0,18.5,0.6,11.9,26.5,15.79,0.0
2018,3,30,6,30,190.0,31.0,0.6,12.3,48.0,37.73,18.07
2018,3,30,6,45,300.5,42.5,0.65,12.65,90.0,76.41,45.31
2018,3,30,7,0,411.0,54.0,0.7,13.0,132.0,131.92,88.22
2018,3,30,7,15,458.0,64.5,0.7,13.4,176.0,183.04,132.51
2018,3,30,7,30,505.0,75.0,0.7,13.8,220.0,239.79,182.01
2018,3,30,7,45,515.5,90.0,0.65,14.15,263.0,292.49,228.14
2018,3,30,8,0,526.0,105.0,0.6,14.5,306.0,345.75,272.98
2018,3,30,8,15,518.0,124.5,0.55,14.9,345.0,389.48,308.6
2018,3,30,8,30,510.0,144.0,0.5,15.3,384.0,436.22,344.76
2018,3,30,8,45,495.5,166.0,0.45,15.65,418.5,479.55,376.68
2018,3,30,9,0,481.0,188.0,0.4,16.0,453.0,520.17,405.26
2018,3,30,9,15,559.0,178.5,0.35,16.4,509.5,591.9,456.47
2018,3,30,9,30,637.0,169.0,0.3,16.8,566.0,675.88,513.88
2018,3,30,9,45,728.0,149.5,0.25,17.15,629.5,757.86,568.27
2018,3,30,10,0,819.0,130.0,0.2,17.5,693.0,839.06,618.03
2018,3,30,10,15,751.5,165.5,0.2,17.7,699.5,853.47,624.45
2018,3,30,10,30,684.0,201.0,0.2,17.9,706.0,855.09,623.81
2018,3,30,10,45,632.5,232.0,0.25,18.1,710.5,858.95,624.74
2018,3,30,11,0,581.0,263.0,0.3,18.3,715.0,852.9,619.43
2018,3,30,11,15,582.5,270.0,0.3,18.4,731.5,874.7,632.7
2018,3,30,11,30,584.0,277.0,0.3,18.5,748.0,893.83,643.79
2018,3,30,11,45,521.0,304.0,0.35,18.6,727.5,866.27,624.79
2018,3,30,12,0,458.0,331.0,0.4,18.7,707.0,834.49,603.69
2018,3,30,12,15,462.0,329.0,0.5,18.75,708.5,838.1,608.29
2018,3,30,12,30,466.0,327.0,0.6,18.8,710.0,839.23,610.82
2018,3,30,12,45,507.0,309.0,0.7,18.8,722.0,858.8,626.54
2018,3,30,13,0,548.0,291.0,0.8,18.8,734.0,874.95,639.83
2018,3,30,13,15,610.0,258.0,0.9,18.8,743.0,896.87,657.56
2018,3,30,13,30,672.0,225.0,1.0,18.8,752.0,911.45,670.53
2018,3,30,13,45,596.0,245.5,1.1,18.8,703.0,837.71,622.46
2018,3,30,14,0,520.0,266.0,1.2,18.8,654.0,771.65,579.05
2018,3,30,14,15,528.0,250.0,1.3,18.8,630.5,744.12,563.07
2018,3,30,14,30,536.0,234.0,1.4,18.8,607.0,713.96,544.39
2018,3,30,14,45,561.0,212.0,1.45,18.85,584.5,688.79,528.62
2018,3,30,15,0,586.0,190.0,1.5,18.9,562.0,659.63,509.55
2018,3,30,15,15,498.5,201.5,1.5,18.9,503.0,579.49,450.86
2018,3,30,15,30,411.0,213.0,1.5,18.9,444.0,505.0,395.41
2018,3,30,15,45,374.5,200.5,1.6,19.0,397.5,435.06,343.44
2018,3,30,16,0,338.0,188.0,1.7,19.1,351.0,380.17,301.31
2018,3,30,16,15,332.0,167.0,1.7,18.55,313.0,335.72,266.82
2018,3,30,16,30,326.0,146.0,1.7,18.0,275.0,291.46,231.26
2018,3,30,16,45,302.0,127.5,1.75,17.45,234.0,242.93,191.31
2018,3,30,17,0,278.0,109.0,1.8,16.9,193.0,197.05,152.55
2018,3,30,17,15,255.0,90.5,1.9,16.15,156.0,154.29,115.76
2018,3,30,17,30,232.0,72.0,2.0,15.4,119.0,114.42,81.22
2018,3,30,17,45,183.0,54.5,2.1,14.65,85.0,74.98,49.01
2018,3,30,18,0,134.0,37.0,2.2,13.9,51.0,42.1,23.61
2018,3,30,18,15,82.0,22.5,2.25,13.6,29.5,18.1,0.0
2018,3,30,18,30,30.0,8.0,2.3,13.3,8.0,6.83,0.0
2018,3,30,18,45,15.0,4.0,2.35,13.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,31,5,45,12.0,2.5,2.75,11.15,2.5,0.0,0.0
2018,3,31,6,0,24.0,5.0,2.8,11.2,5.0,4.27,0.0
2018,3,31,6,15,88.0,19.5,2.8,11.4,26.5,15.16,0.0
2018,3,31,6,30,152.0,34.0,2.8,11.6,48.0,38.21,20.08
2018,3,31,6,45,210.0,49.5,2.8,11.8,82.5,71.86,45.71
2018,3,31,7,0,268.0,65.0,2.8,12.0,117.0,113.16,79.29
2018,3,31,7,15,253.5,85.0,2.75,12.5,146.0,143.71,108.11
2018,3,31,7,30,239.0,105.0,2.7,13.0,175.0,175.68,137.82
2018,3,31,7,45,248.5,127.5,2.65,13.55,212.5,217.16,174.01
2018,3,31,8,0,258.0,150.0,2.6,14.1,250.0,259.73,210.13
2018,3,31,8,15,292.0,167.0,2.55,14.35,294.5,309.94,251.71
2018,3,31,8,30,326.0,184.0,2.5,14.6,339.0,363.62,295.19
2018,3,31,8,45,500.0,160.0,2.4,14.85,425.0,475.96,384.79
2018,3,31,9,0,674.0,136.0,2.3,15.1,511.0,601.11,481.24
2018,3,31,9,15,766.0,120.5,2.35,15.5,577.5,685.03,543.82
2018,3,31,9,30,858.0,105.0,2.4,15.9,644.0,771.97,606.22
2018,3,31,9,45,886.0,102.0,2.45,16.35,687.5,821.31,638.52
2018,3,31,10,0,914.0,99.0,2.5,16.8,731.0,876.34,674.62
2018,3,31,10,15,896.0,111.0,2.5,17.0,753.0,906.05,692.91
2018,3,31,10,30,878.0,123.0,2.5,17.2,775.0,941.33,715.14
2018,3,31,10,45,852.0,139.5,2.55,17.4,789.0,960.17,726.54
2018,3,31,11,0,826.0,156.0,2.6,17.6,803.0,973.75,734.63
2018,3,31,11,15,729.5,207.0,2.6,17.7,787.0,958.54,723.31
2018,3,31,11,30,633.0,258.0,2.6,17.8,771.0,926.21,699.49
2018,3,31,11,45,614.0,271.5,2.6,17.85,773.0,928.19,700.13
2018,3,31,12,0,595.0,285.0,2.6,17.9,775.0,924.24,696.56
2018,3,31,12,15,581.5,290.0,2.7,17.85,769.5,917.63,692.67
2018,3,31,12,30,568.0,295.0,2.8,17.8,764.0,908.07,686.81
2018,3,31,12,45,557.5,295.0,2.85,17.7,752.0,893.62,677.59
2018,3,31,13,0,547.0,295.0,2.9,17.6,740.0,876.53,666.6
2018,3,31,13,15,548.0,287.5,2.95,17.4,726.0,860.58,657.05
2018,3,31,13,30,549.0,280.0,3.0,17.2,712.0,841.97,645.61
2018,3,31,13,45,462.0,299.5,3.05,17.0,656.0,765.74,591.1
2018,3,31,14,0,375.0,319.0,3.1,16.8,600.0,675.82,526.22
2018,3,31,14,15,544.5,243.0,3.1,16.65,633.0,749.85,585.65
2018,3,31,14,30,714.0,167.0,3.1,16.5,666.0,801.07,626.47
2018,3,31,14,45,763.5,139.0,3.1,16.35,647.5,782.0,613.91
2018,3,31,15,0,813.0,111.0,3.1,16.2,629.0,753.34,594.93
2018,3,31,15,15,817.0,100.5,3.1,16.2,592.0,707.16,562.28
2018,3,31,15,30,821.0,90.0,3.1,16.2,555.0,657.99,525.7
2018,3,31,15,45,802.5,85.5,3.05,15.8,508.5,598.56,480.55
2018,3,31,16,0,784.0,81.0,3.0,15.4,462.0,538.87,433.78
2018,3,31,16,15,740.5,78.5,3.0,15.0,408.0,468.62,377.25
2018,3,31,16,30,697.0,76.0,3.0,14.6,354.0,401.53,321.43
2018,3,31,16,45,661.0,71.5,2.95,14.2,306.0,338.85,267.32
2018,3,31,17,0,625.0,67.0,2.9,13.8,258.0,279.35,214.38
2018,3,31,17,15,585.0,60.5,2.95,13.25,212.5,220.33,161.3
2018,3,31,17,30,545.0,54.0,3.0,12.7,167.0,165.69,112.19
2018,3,31,17,45,433.0,44.0,3.0,12.1,118.0,102.85,61.89
2018,3,31,18,0,321.0,34.0,3.0,11.5,69.0,54.48,27.79
2018,3,31,18,15,191.0,21.5,3.05,11.3,39.5,18.3,0.06
2018,3,31,18,30,61.0,9.0,3.1,11.1,10.0,7.68,0.0
2018,3,31,18,45,30.5,4.5,3.1,10.85,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,5,45,22.0,4.0,3.25,9.3,4.0,0.0,0.0
2018,4,1,6,0,44.0,8.0,3.3,9.5,8.0,6.83,0.0
2018,4,1,6,15,170.5,22.5,3.25,9.95,37.0,17.57,0.0
2018,4,1,6,30,297.0,37.0,3.2,10.4,66.0,50.12,25.97
2018,4,1,6,45,404.5,46.0,3.2,10.9,111.5,93.82,55.97
2018,4,1,7,0,512.0,55.0,3.2,11.4,157.0,151.49,101.47
2018,4,1,7,15,580.5,62.0,3.15,11.75,209.5,211.15,153.64
2018,4,1,7,30,649.0,69.0,3.1,12.1,262.0,278.89,213.75
2018,4,1,7,45,695.5,73.5,3.05,12.45,315.0,343.59,271.49
2018,4,1,8,0,742.0,78.0,3.0,12.8,368.0,412.73,331.44
2018,4,1,8,15,774.0,81.5,3.05,13.25,420.0,477.58,386.32
2018,4,1,8,30,806.0,85.0,3.1,13.7,472.0,544.31,440.83
2018,4,1,8,45,829.5,88.0,3.1,14.1,520.5,606.88,490.25
2018,4,1,9,0,853.0,91.0,3.1,14.5,569.0,669.66,538.17
2018,4,1,9,15,871.0,92.5,3.15,14.85,613.0,726.77,580.74
2018,4,1,9,30,889.0,94.0,3.2,15.2,657.0,776.66,615.32
2018,4,1,9,45,903.0,95.0,3.25,15.55,695.5,826.85,649.3
2018,4,1,10,0,917.0,96.0,3.3,15.9,734.0,875.0,681.36
2018,4,1,10,15,925.5,97.5,3.4,16.1,765.5,916.61,709.17
2018,4,1,10,30,934.0,99.0,3.5,16.3,797.0,955.27,734.8
2018,4,1,10,45,940.0,100.5,3.6,16.45,821.5,988.46,756.71
2018,4,1,11,0,946.0,102.0,3.7,16.6,846.0,1018.17,776.24
2018,4,1,11,15,949.5,102.5,3.8,16.65,862.5,1040.73,791.25
2018,4,1,11,30,953.0,103.0,3.9,16.7,879.0,1059.43,803.79
2018,4,1,11,45,954.5,103.5,4.0,16.75,887.5,1072.17,812.43
2018,4,1,12,0,956.0,104.0,4.1,16.8,896.0,1080.82,818.5
2018,4,1,12,15,955.5,103.5,4.2,16.8,895.5,1082.27,820.03
2018,4,1,12,30,955.0,103.0,4.3,16.8,895.0,1079.56,818.94
2018,4,1,12,45,939.5,110.0,4.4,16.75,883.0,1065.78,810.79
2018,4,1,13,0,924.0,117.0,4.5,16.7,871.0,1048.09,800.37
2018,4,1,13,15,836.0,154.0,4.55,16.6,826.5,1000.34,768.85
2018,4,1,13,30,748.0,191.0,4.6,16.5,782.0,946.1,732.6
2018,4,1,13,45,818.0,154.5,4.7,16.35,784.0,947.44,735.92
2018,4,1,14,0,888.0,118.0,4.8,16.2,786.0,939.12,732.13
2018,4,1,14,15,879.5,114.0,4.85,16.0,754.0,899.92,706.11
2018,4,1,14,30,871.0,110.0,4.9,15.8,722.0,857.9,677.96
2018,4,1,14,45,850.5,109.0,4.9,15.55,681.0,814.42,648.25
2018,4,1,15,0,830.0,108.0,4.9,15.3,640.0,761.09,610.83
2018,4,1,15,15,839.5,99.0,4.9,15.3,607.0,719.61,581.02
2018,4,1,15,30,849.0,90.0,4.9,15.3,574.0,674.6,546.55
2018,4,1,15,45,826.5,87.5,4.85,14.7,526.0,613.44,499.26
2018,4,1,16,0,804.0,85.0,4.8,14.1,478.0,552.31,450.53
2018,4,1,16,15,774.5,81.0,4.75,13.7,427.0,486.48,396.14
2018,4,1,16,30,745.0,77.0,4.7,13.3,376.0,422.22,341.28
2018,4,1,16,45,705.5,72.0,4.7,12.95,324.0,354.79,282.27
2018,4,1,17,0,666.0,67.0,4.7,12.6,272.0,290.98,224.83
2018,4,1,17,15,600.0,60.5,4.65,12.15,219.0,222.69,163.84
2018,4,1,17,30,534.0,54.0,4.6,11.7,166.0,162.07,110.23
2018,4,1,17,45,434.5,45.5,4.55,11.25,120.0,103.21,62.5
2018,4,1,18,0,335.0,37.0,4.5,10.8,74.0,57.14,29.95
2018,4,1,18,15,200.5,23.5,4.45,10.6,42.5,19.64,2.68
2018,4,1,18,30,66.0,10.0,4.4,10.4,11.0,8.54,0.0
2018,4,1,18,45,33.0,5.0,4.35,10.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,3.6,9.55,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,3.7,9.6,6.0,5.12,0.0
2018,4,2,6,15,21.5,21.5,3.8,9.8,23.5,17.21,0.0
2018,4,2,6,30,38.0,37.0,3.9,10.0,41.0,33.13,20.2
2018,4,2,6,45,64.0,57.0,4.0,10.15,68.0,57.19,40.23
2018,4,2,7,0,90.0,77.0,4.1,10.3,95.0,85.03,63.72
2018,4,2,7,15,111.0,98.0,4.15,10.5,127.0,116.14,90.72
2018,4,2,7,30,132.0,119.0,4.2,10.7,159.0,150.1,120.32
2018,4,2,7,45,199.0,137.0,4.2,10.95,209.5,207.02,168.42
2018,4,2,8,0,266.0,155.0,4.2,11.2,260.0,267.28,219.31
2018,4,2,8,15,458.5,139.0,4.2,11.55,349.0,373.41,307.36
2018,4,2,8,30,651.0,123.0,4.2,11.9,438.0,498.06,409.18
2018,4,2,8,45,717.0,117.0,4.2,12.25,496.0,569.82,466.86
2018,4,2,9,0,783.0,111.0,4.2,12.6,554.0,644.09,525.29
2018,4,2,9,15,813.0,109.5,4.15,12.9,600.0,703.46,570.36
2018,4,2,9,30,843.0,108.0,4.1,13.2,646.0,762.87,613.62
2018,4,2,9,45,871.5,102.5,4.05,13.55,686.5,809.21,645.13
2018,4,2,10,0,900.0,97.0,4.0,13.9,727.0,861.27,680.38
2018,4,2,10,15,908.0,99.0,3.95,14.2,758.0,902.29,707.24
2018,4,2,10,30,916.0,101.0,3.9,14.5,789.0,940.39,731.79
2018,4,2,10,45,921.0,103.0,3.85,14.8,813.0,972.58,751.98
2018,4,2,11,0,926.0,105.0,3.8,15.1,837.0,1001.32,769.67
2018,4,2,11,15,930.5,105.0,3.75,15.35,853.5,1023.84,783.16
2018,4,2,11,30,935.0,105.0,3.7,15.6,870.0,1042.6,794.14
2018,4,2,11,45,937.0,106.0,3.7,15.85,879.0,1056.08,801.99
2018,4,2,12,0,939.0,107.0,3.7,16.1,888.0,1065.56,807.29
2018,4,2,12,15,939.5,107.0,3.7,16.2,888.5,1068.42,808.74
2018,4,2,12,30,940.0,107.0,3.7,16.3,889.0,1067.2,807.65
2018,4,2,12,45,939.0,106.0,3.75,16.4,881.5,1059.35,802.66
2018,4,2,13,0,938.0,105.0,3.8,16.5,874.0,1047.47,795.11
2018,4,2,13,15,935.0,104.0,3.75,16.45,858.5,1029.67,783.4
2018,4,2,13,30,932.0,103.0,3.7,16.4,843.0,1008.03,769.2
2018,4,2,13,45,927.0,101.5,3.7,16.4,820.0,980.26,751.09
2018,4,2,14,0,922.0,100.0,3.7,16.4,797.0,949.0,730.57
2018,4,2,14,15,915.0,98.0,3.65,16.3,767.0,912.11,706.03
2018,4,2,14,30,908.0,96.0,3.6,16.2,737.0,872.18,679.25
2018,4,2,14,45,898.0,93.5,3.55,16.1,700.0,826.5,648.15
2018,4,2,15,0,888.0,91.0,3.5,16.0,663.0,778.45,615.06
2018,4,2,15,15,873.0,89.0,3.5,16.0,620.5,725.26,577.77
2018,4,2,15,30,858.0,87.0,3.5,16.0,578.0,675.26,540.17
2018,4,2,15,45,834.5,85.0,3.5,15.95,530.0,613.63,492.63
2018,4,2,16,0,811.0,83.0,3.5,15.9,482.0,552.12,443.79
2018,4,2,16,15,777.5,81.0,3.45,15.55,431.0,486.04,390.17
2018,4,2,16,30,744.0,79.0,3.4,15.2,380.0,421.88,336.36
2018,4,2,16,45,681.5,77.0,3.4,14.85,324.0,348.75,274.12
2018,4,2,17,0,619.0,75.0,3.4,14.5,268.0,281.86,215.8
2018,4,2,17,15,498.0,70.5,3.4,13.9,207.5,204.07,150.13
2018,4,2,17,30,377.0,66.0,3.4,13.3,147.0,138.25,95.92
2018,4,2,17,45,273.5,53.0,3.4,12.65,103.0,85.62,54.58
2018,4,2,18,0,170.0,40.0,3.4,12.0,59.0,46.41,26.84
2018,4,2,18,15,109.5,24.5,3.35,11.8,34.5,18.96,4.01
2018,4,2,18,30,49.0,9.0,3.3,11.6,10.0,7.68,0.0
2018,4,2,18,45,24.5,4.5,3.2,11.35,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,18.0,4.5,2.65,8.35,4.5,0.0,0.0
2018,4,3,6,0,36.0,9.0,2.6,8.5,9.0,7.68,0.0
2018,4,3,6,15,152.5,24.5,2.6,8.9,39.0,19.06,1.09
2018,4,3,6,30,269.0,40.0,2.6,9.3,69.0,49.45,27.03
2018,4,3,6,45,388.0,50.5,2.6,9.7,118.0,95.95,58.99
2018,4,3,7,0,507.0,61.0,2.6,10.1,167.0,156.13,106.26
2018,4,3,7,15,571.0,68.5,2.55,10.45,219.0,214.92,157.83
2018,4,3,7,30,635.0,76.0,2.5,10.8,271.0,281.23,216.67
2018,4,3,7,45,677.5,81.5,2.45,11.15,323.5,344.65,273.14
2018,4,3,8,0,720.0,87.0,2.4,11.5,376.0,412.06,331.39
2018,4,3,8,15,751.0,91.5,2.35,11.85,427.0,476.4,385.42
2018,4,3,8,30,782.0,96.0,2.3,12.2,478.0,541.85,438.39
2018,4,3,8,45,791.5,102.0,2.2,12.6,521.5,597.74,481.75
2018,4,3,9,0,801.0,108.0,2.1,13.0,565.0,652.49,522.55
2018,4,3,9,15,823.0,109.5,2.05,13.25,609.5,710.03,564.67
2018,4,3,9,30,845.0,111.0,2.0,13.5,654.0,766.95,604.29
2018,4,3,9,45,862.5,112.0,1.9,13.8,693.5,818.82,637.73
2018,4,3,10,0,880.0,113.0,1.8,14.1,733.0,869.01,669.19
2018,4,3,10,15,879.5,118.5,1.75,14.3,760.5,906.48,692.07
2018,4,3,10,30,879.0,124.0,1.7,14.5,788.0,940.53,712.48
2018,4,3,10,45,837.5,148.0,1.65,14.7,796.5,952.51,717.97
2018,4,3,11,0,796.0,172.0,1.6,14.9,805.0,957.95,719.44
2018,4,3,11,15,771.5,189.0,1.6,15.05,812.5,976.84,730.84
2018,4,3,11,30,747.0,206.0,1.6,15.2,820.0,983.32,733.97
2018,4,3,11,45,746.0,209.5,1.6,15.3,828.0,994.99,740.92
2018,4,3,12,0,745.0,213.0,1.6,15.4,836.0,1003.13,745.6
2018,4,3,12,15,710.5,231.5,1.65,15.45,825.5,989.27,736.94
2018,4,3,12,30,676.0,250.0,1.7,15.5,815.0,971.37,725.6
2018,4,3,12,45,721.0,223.5,1.75,15.5,821.5,985.22,736.2
2018,4,3,13,0,766.0,197.0,1.8,15.5,828.0,993.9,742.78
2018,4,3,13,15,763.0,193.0,1.9,15.45,811.5,974.48,731.74
2018,4,3,13,30,760.0,189.0,2.0,15.4,795.0,951.72,718.72
2018,4,3,13,45,783.5,171.5,2.1,15.35,781.0,936.1,710.44
2018,4,3,14,0,807.0,154.0,2.2,15.3,767.0,909.95,694.85
2018,4,3,14,15,808.0,145.0,2.25,15.15,738.0,875.49,673.23
2018,4,3,14,30,809.0,136.0,2.3,15.0,709.0,837.77,649.18
2018,4,3,14,45,813.5,127.0,2.4,14.85,678.0,799.71,624.97
2018,4,3,15,0,818.0,118.0,2.5,14.7,647.0,758.39,597.97
2018,4,3,15,15,806.0,114.0,2.5,14.7,607.0,707.34,561.33
2018,4,3,15,30,794.0,110.0,2.5,14.7,567.0,654.82,522.22
2018,4,3,15,45,768.5,107.0,2.5,14.25,519.5,595.24,477.34
2018,4,3,16,0,743.0,104.0,2.5,13.8,472.0,534.51,430.15
2018,4,3,16,15,714.0,99.5,2.6,13.45,423.0,471.37,379.56
2018,4,3,16,30,685.0,95.0,2.7,13.1,374.0,409.88,328.38
2018,4,3,16,45,643.0,88.0,2.75,12.7,322.0,343.0,271.24
2018,4,3,17,0,601.0,81.0,2.8,12.3,270.0,280.12,215.93
2018,4,3,17,15,536.0,73.5,2.75,11.85,219.0,215.22,158.92
2018,4,3,17,30,471.0,66.0,2.7,11.4,168.0,157.96,109.1
2018,4,3,17,45,375.0,54.5,2.7,10.95,122.0,99.05,61.82
2018,4,3,18,0,279.0,43.0,2.7,10.5,76.0,55.1,30.85
2018,4,3,18,15,166.0,27.5,2.7,10.35,44.5,21.35,6.79
2018,4,3,18,30,53.0,12.0,2.7,10.2,13.0,10.24,0.0
2018,4,3,18,45,26.5,6.0,2.7,10.05,6.5,0.0,0.0
