Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,14,5,45,74.0,13.5,2.7,8.25,18.0,11.52,0.0
2018,4,14,6,0,148.0,27.0,2.7,8.6,36.0,20.95,4.36
2018,4,14,6,15,268.0,40.5,2.65,9.05,76.5,31.28,21.43
2018,4,14,6,30,388.0,54.0,2.6,9.5,117.0,70.39,41.9
2018,4,14,6,45,469.0,62.5,2.6,9.95,166.0,116.54,73.65
2018,4,14,7,0,550.0,71.0,2.6,10.4,215.0,173.03,119.27
2018,4,14,7,15,605.0,78.0,2.55,10.95,268.0,231.5,170.4
2018,4,14,7,30,660.0,85.0,2.5,11.5,321.0,296.19,227.39
2018,4,14,7,45,699.5,89.5,2.4,12.0,374.0,358.48,282.09
2018,4,14,8,0,739.0,94.0,2.3,12.5,427.0,424.25,338.05
2018,4,14,8,15,767.5,97.5,2.25,13.1,478.0,486.74,389.6
2018,4,14,8,30,796.0,101.0,2.2,13.7,529.0,550.3,440.05
2018,4,14,8,45,817.5,104.0,2.2,14.3,576.5,610.2,486.05
2018,4,14,9,0,839.0,107.0,2.2,14.9,624.0,670.02,530.39
2018,4,14,9,15,856.5,108.0,2.15,15.2,667.0,724.59,569.78
2018,4,14,9,30,874.0,109.0,2.1,15.5,710.0,777.98,606.46
2018,4,14,9,45,888.0,109.5,2.05,15.85,747.5,819.6,632.81
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,865.43,661.71
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,904.74,686.39
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,941.12,708.9
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,972.08,727.64
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,999.62,744.07
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,1020.21,757.15
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,1036.99,767.9
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,1048.41,775.17
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,1055.86,780.03
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,1057.31,781.61
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,1054.73,780.77
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,1046.16,776.02
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,1033.62,768.84
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,1014.8,758.43
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,992.25,745.53
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,963.74,728.56
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,931.85,709.14
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,894.12,685.73
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,853.52,660.0
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,807.46,629.95
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,759.22,597.82
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,711.72,563.13
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,657.04,521.83
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,596.52,476.28
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,536.01,429.01
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,472.25,376.99
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,409.46,324.03
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,343.64,267.19
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,281.36,212.05
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,217.38,155.7
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,159.72,105.96
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,102.49,62.21
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,55.98,32.83
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,28.62,18.34
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,17.9,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,9.82,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,12.38,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,20.96,6.66
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,31.83,22.06
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,62.39,39.02
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,96.77,64.0
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,135.93,96.54
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,144.93,111.53
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,132.17,105.91
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,223.14,179.79
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,335.01,271.24
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,336.65,274.43
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,323.35,263.97
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,317.39,258.94
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,295.79,240.76
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,247.54,200.96
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,186.64,150.17
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,200.28,161.27
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,214.11,172.34
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,169.87,135.96
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,125.92,99.63
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,99.22,77.48
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,72.71,55.36
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,70.63,53.61
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,68.55,51.86
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,66.89,50.45
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,65.22,49.05
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,65.22,49.05
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,65.22,49.05
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,66.47,50.11
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,67.71,51.17
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,70.62,53.64
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,73.54,56.14
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,68.46,51.96
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,63.39,47.81
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,63.35,47.87
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,63.32,47.93
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,74.16,57.17
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,85.11,66.52
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,155.25,126.34
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,218.59,179.5
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,298.18,246.65
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,363.04,299.68
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,361.89,297.52
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,341.02,277.65
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,285.81,229.15
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,233.74,182.69
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,183.97,137.57
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,136.47,95.06
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,91.8,58.48
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,52.17,31.38
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,28.19,18.5
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,18.67,0.0
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,10.24,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,3.84,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,6.74,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,6.98,0.52
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,7.39,0.79
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,8.63,1.96
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,9.87,3.09
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,46.78,35.01
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,86.1,68.97
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,87.04,70.07
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,86.81,69.96
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,119.06,97.56
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,152.87,126.13
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,285.85,237.98
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,434.38,358.41
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,493.56,404.75
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,555.89,453.26
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,543.22,441.2
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,510.57,414.1
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,455.56,369.06
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,379.14,306.64
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,375.85,304.47
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,389.32,315.11
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,443.93,357.05
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,480.53,384.49
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,464.85,371.8
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,448.59,358.99
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,466.83,372.89
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,484.63,386.25
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,519.66,413.21
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,535.17,425.34
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,429.33,344.05
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,343.18,276.56
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,332.4,268.77
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,321.33,260.44
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,455.8,370.46
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,580.02,468.63
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,615.8,499.0
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,627.62,511.13
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,620.8,506.94
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,598.66,490.36
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,553.56,454.33
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,504.76,414.09
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,439.24,358.83
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,376.6,304.53
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,328.81,260.0
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,278.3,211.36
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,218.12,155.92
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,161.72,105.25
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,101.09,57.58
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,52.72,28.31
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,25.87,16.65
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,18.39,0.0
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,9.39,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,13.23,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.55,10.86
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,32.39,23.23
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,73.14,41.53
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,123.63,77.11
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,181.39,125.16
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,241.73,178.31
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,308.39,237.28
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,372.18,293.39
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,437.13,348.44
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,499.69,399.57
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,563.01,448.96
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,622.14,492.88
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,680.7,534.35
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,730.73,567.66
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,783.65,600.15
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,831.54,627.13
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,877.21,651.94
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,916.37,676.0
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,952.4,698.03
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,982.89,715.41
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,1009.75,730.5
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,1022.79,739.56
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,1031.25,746.22
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,1043.69,754.49
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,1052.29,760.43
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,1057.94,767.31
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,1059.51,771.69
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,1051.17,768.86
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,1038.79,763.59
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,1011.59,750.59
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,981.15,735.01
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,951.57,718.69
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,918.68,699.67
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,873.61,672.19
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,834.96,648.62
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,762.0,599.48
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,694.98,551.21
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,641.23,511.52
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,587.03,470.39
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,537.95,433.5
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,486.79,393.33
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,417.44,336.69
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,353.75,283.45
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,300.69,237.12
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,247.96,189.71
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,185.69,135.78
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,135.12,93.15
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,89.37,56.99
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,50.89,31.53
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,28.44,18.87
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,17.84,1.61
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,9.82,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,9.82,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,16.51,7.03
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,28.25,19.49
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,40.11,29.23
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,45.0,33.78
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,49.68,37.96
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,51.36,39.38
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,53.03,40.69
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,65.57,51.32
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,78.19,61.85
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,151.97,123.62
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,228.57,185.91
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,274.4,222.1
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,322.51,259.67
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,345.34,276.85
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,367.97,293.85
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,374.56,298.14
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,379.96,301.55
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,406.31,321.34
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,432.94,341.05
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,619.25,483.64
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,797.74,612.26
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,796.82,608.81
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,792.71,605.2
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,737.11,564.4
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,693.28,531.53
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,665.09,511.95
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,653.35,503.64
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,698.22,537.09
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,722.98,555.8
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,827.17,634.42
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,911.98,696.52
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,929.08,707.96
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,934.28,712.27
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,896.44,686.92
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,855.57,659.85
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,809.83,629.29
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,761.66,596.71
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,708.57,559.08
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,654.06,518.52
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,593.3,472.24
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,532.22,424.16
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,454.66,361.88
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,381.6,301.73
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,318.34,247.38
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,258.32,194.46
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,194.27,139.96
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,137.85,93.49
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,91.02,56.58
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,50.53,30.44
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,27.82,18.53
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,17.9,3.29
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,9.82,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,15.79,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.94,14.95
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,33.19,23.84
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,74.48,41.51
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,125.79,76.86
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,185.47,125.9
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,245.64,179.5
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,311.98,238.94
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,375.46,295.6
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,441.46,352.79
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,504.7,406.21
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,568.71,458.43
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,624.56,502.76
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,682.14,546.91
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,735.81,587.25
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,787.87,624.07
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,835.85,656.48
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,881.52,686.84
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,920.78,713.31
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,956.95,737.53
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,986.58,756.67
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,1012.59,773.35
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,1032.54,786.63
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,1048.51,797.33
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,1058.45,803.71
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,1064.27,807.47
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,1063.58,807.13
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,1058.77,804.19
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,1047.45,797.13
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,1032.18,787.52
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,1012.48,774.95
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,989.01,759.85
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,959.62,740.19
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,926.84,718.16
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,888.75,692.68
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,847.81,664.99
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,801.72,633.19
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,753.41,599.42
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,700.6,559.95
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,646.38,518.12
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,590.92,474.36
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,531.66,426.42
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,468.01,373.61
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,405.61,320.15
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,340.68,263.38
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,277.29,206.8
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,214.08,150.88
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,156.54,101.35
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,101.1,59.02
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,55.35,32.23
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,31.32,21.37
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,21.05,6.23
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,12.38,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,4.27,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,15.79,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,26.71,15.94
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,33.91,24.28
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,74.61,41.55
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,125.05,75.98
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,183.72,123.61
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,242.16,175.12
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,306.62,232.23
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,368.28,286.58
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,432.26,341.23
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,493.02,391.44
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,554.41,440.21
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,612.78,485.09
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,666.69,525.24
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,719.67,563.93
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,771.25,599.35
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,817.52,630.1
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,861.62,659.01
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,899.47,683.61
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,934.17,705.98
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,964.19,725.27
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,990.65,742.21
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,1010.05,754.64
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,1025.58,764.66
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,1035.71,771.63
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,1041.84,776.11
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,1042.93,777.37
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,1039.97,776.13
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,1031.06,771.55
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,1018.18,764.43
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,999.02,753.01
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,976.11,739.12
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,947.28,721.16
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,915.06,700.79
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,877.45,676.63
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,836.95,650.19
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,791.61,619.94
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,744.11,587.69
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,692.35,549.4
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,639.14,508.68
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,583.74,466.03
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,524.7,419.14
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,462.38,367.67
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,401.03,315.29
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,337.35,259.69
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,276.39,205.16
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,212.12,148.3
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,154.58,98.7
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,98.88,56.2
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,51.95,29.13
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,29.12,19.54
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,21.77,7.86
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,11.95,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,5.12,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.92,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,26.6,16.26
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,33.4,23.88
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,74.3,40.97
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,124.24,74.94
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,182.15,122.06
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,243.19,175.71
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,306.93,232.12
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,368.84,286.45
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,433.15,340.98
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,494.32,391.15
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,556.11,439.63
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,611.07,481.33
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,667.6,522.46
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,720.96,560.65
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,772.76,595.33
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,819.47,624.73
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,863.79,651.94
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,902.06,676.12
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,937.2,698.11
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,967.17,716.09
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,993.6,731.73
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,1013.48,744.0
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,1029.49,753.92
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,1040.12,761.38
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,1046.72,766.4
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,1047.8,768.3
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,1044.82,767.73
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,1035.36,763.05
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,1021.93,755.89
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,1003.2,744.89
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,980.72,731.47
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,952.2,714.46
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,920.23,694.98
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,882.98,671.54
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,842.82,645.84
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,797.56,616.52
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,750.03,585.08
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,697.65,546.8
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,643.85,506.28
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,588.51,464.64
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,529.41,418.56
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,466.54,367.48
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,404.79,315.48
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,340.87,260.24
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,278.22,204.92
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,215.16,149.75
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,157.67,100.89
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,101.35,58.61
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,54.72,32.09
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,32.49,22.39
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,22.58,9.31
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,13.23,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,6.83,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,18.67,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,30.86,20.11
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,37.51,27.53
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,69.44,41.94
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,118.75,76.21
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,177.02,122.48
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,237.81,174.27
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,306.3,233.12
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,367.17,286.01
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,431.05,339.85
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,479.98,380.45
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,525.6,416.69
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,563.5,445.2
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,595.22,467.77
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,639.07,498.62
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,680.23,526.43
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,685.06,526.64
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,687.13,524.75
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,709.01,538.3
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,727.71,549.25
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,722.27,543.18
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,727.14,544.17
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,702.79,525.88
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,675.33,505.55
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,557.45,420.73
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,436.16,331.11
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,524.36,399.11
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,610.66,463.1
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,813.65,612.29
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,988.6,731.88
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,945.67,702.82
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,892.27,667.45
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,878.4,659.88
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,859.68,648.58
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,817.68,620.77
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,773.9,591.4
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,742.52,570.7
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,706.45,546.01
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,668.63,519.2
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,628.39,489.63
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,570.1,445.05
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,511.93,399.3
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,434.84,338.75
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,365.07,282.55
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,296.71,226.31
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,232.36,172.83
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,197.0,139.44
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,152.92,99.2
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,97.17,58.93
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,52.76,32.99
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,32.98,22.71
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,23.2,10.47
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,13.66,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,6.83,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,18.27,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,30.07,19.66
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,39.1,28.85
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,79.87,48.27
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,127.14,80.29
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,182.99,124.35
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,239.64,172.09
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,301.5,224.24
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,362.7,275.35
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,426.76,327.05
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,486.51,373.83
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,547.1,419.48
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,604.83,460.66
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,662.26,499.92
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,714.45,534.39
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,765.51,566.96
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,812.92,595.56
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,850.31,617.1
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,887.75,638.77
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,922.26,658.35
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,951.42,675.59
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,977.2,690.86
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,996.15,703.61
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,1011.4,714.42
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,1021.44,720.93
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,1027.64,725.3
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,1028.54,728.05
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,1025.56,728.56
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,1016.29,724.2
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,1003.17,717.59
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,984.48,708.8
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,962.19,697.66
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,933.65,682.18
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,901.85,664.36
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,864.47,642.1
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,824.38,617.74
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,778.67,589.24
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,736.67,561.96
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,684.09,524.72
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,630.29,485.63
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,572.33,443.89
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,514.4,400.26
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,452.27,350.73
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,391.87,300.89
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,328.75,247.66
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,268.87,195.95
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,208.47,144.48
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,153.57,98.94
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,100.24,59.59
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,56.0,34.61
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,32.83,22.73
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,23.29,11.27
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,13.66,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
