Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.41,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,10.71,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,18.15,9.84
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,28.1,19.34
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,38.04,27.16
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,54.7,41.51
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,72.1,56.27
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,58.91,45.02
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,44.69,32.83
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,81.72,64.0
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,119.5,95.09
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,144.71,115.32
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,170.81,136.08
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,200.08,159.15
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,238.32,188.99
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,256.85,202.93
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,275.53,216.97
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,322.63,253.38
2018,4,24,10,0,78.0,339.0,1.5,15.8,400.0,371.56,290.57
2018,4,24,10,15,135.0,367.0,1.5,15.9,477.0,464.22,360.54
2018,4,24,10,30,192.0,395.0,1.5,16.0,554.0,546.89,421.15
2018,4,24,10,45,174.0,392.5,1.5,16.1,539.5,534.67,410.76
2018,4,24,11,0,156.0,390.0,1.5,16.2,525.0,520.7,399.86
2018,4,24,11,15,345.5,336.0,1.55,16.25,641.5,665.45,509.17
2018,4,24,11,30,535.0,282.0,1.6,16.3,758.0,815.74,616.6
2018,4,24,11,45,624.0,256.5,1.6,16.3,815.5,886.87,664.71
2018,4,24,12,0,713.0,231.0,1.6,16.3,873.0,952.22,708.58
2018,4,24,12,15,755.0,213.5,1.65,16.3,893.0,976.33,724.27
2018,4,24,12,30,797.0,196.0,1.7,16.3,913.0,987.18,731.86
2018,4,24,12,45,674.0,237.0,1.75,16.25,839.0,912.8,683.26
2018,4,24,13,0,551.0,278.0,1.8,16.2,765.0,822.48,621.22
2018,4,24,13,15,489.5,296.5,1.8,16.1,723.5,773.19,587.22
2018,4,24,13,30,428.0,315.0,1.8,16.0,682.0,723.27,551.88
2018,4,24,13,45,504.5,288.0,1.85,15.85,709.0,752.84,575.94
2018,4,24,14,0,581.0,261.0,1.9,15.7,736.0,776.18,594.74
2018,4,24,14,15,496.5,281.5,1.9,15.5,677.0,704.9,543.29
2018,4,24,14,30,412.0,302.0,1.9,15.3,618.0,636.33,493.64
2018,4,24,14,45,461.0,271.5,1.85,15.05,609.0,625.86,488.22
2018,4,24,15,0,510.0,241.0,1.8,14.8,600.0,609.81,477.89
2018,4,24,15,15,556.5,208.0,1.8,14.8,578.5,583.84,459.65
2018,4,24,15,30,603.0,175.0,1.8,14.8,557.0,557.27,440.16
2018,4,24,15,45,498.5,188.5,1.75,14.15,488.5,471.54,374.66
2018,4,24,16,0,394.0,202.0,1.7,13.5,420.0,399.79,318.9
2018,4,24,16,15,313.5,196.0,1.65,13.1,359.5,325.08,259.82
2018,4,24,16,30,233.0,190.0,1.6,12.7,299.0,266.47,212.87
2018,4,24,16,45,201.0,168.0,1.55,12.3,254.0,215.27,170.95
2018,4,24,17,0,169.0,146.0,1.5,11.9,209.0,173.04,135.96
2018,4,24,17,15,143.5,121.0,1.5,11.55,169.0,133.87,103.21
2018,4,24,17,30,118.0,96.0,1.5,11.2,129.0,98.3,73.7
2018,4,24,17,45,72.0,76.5,1.45,10.85,95.5,68.82,50.82
2018,4,24,18,0,26.0,57.0,1.4,10.5,62.0,46.17,33.57
2018,4,24,18,15,16.5,40.5,1.4,10.2,43.5,32.44,22.87
2018,4,24,18,30,7.0,24.0,1.4,9.9,25.0,19.64,9.31
2018,4,24,18,45,6.0,13.5,1.35,9.6,14.0,11.52,0.0
2018,4,24,19,0,5.0,3.0,1.3,9.3,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.25,9.2,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,5,15,15.0,4.5,1.2,7.3,4.5,0.0,0.0
2018,4,25,5,30,30.0,9.0,1.2,7.7,9.0,7.68,0.0
2018,4,25,5,45,111.0,23.5,1.2,8.1,34.0,18.2,2.51
2018,4,25,6,0,192.0,38.0,1.2,8.5,59.0,29.16,19.62
2018,4,25,6,15,277.5,51.0,1.15,8.95,99.5,38.81,29.17
2018,4,25,6,30,363.0,64.0,1.1,9.4,140.0,74.04,46.27
2018,4,25,6,45,218.5,86.0,1.05,9.9,135.5,99.35,70.47
2018,4,25,7,0,74.0,108.0,1.0,10.4,131.0,103.3,80.38
2018,4,25,7,15,84.0,126.5,0.95,11.0,157.0,129.57,102.5
2018,4,25,7,30,94.0,145.0,0.9,11.6,183.0,155.54,124.13
2018,4,25,7,45,138.0,161.0,0.85,12.15,225.0,193.38,154.71
2018,4,25,8,0,182.0,177.0,0.8,12.7,267.0,236.33,189.27
2018,4,25,8,15,137.0,211.5,0.8,13.15,283.0,256.99,205.76
2018,4,25,8,30,92.0,246.0,0.8,13.6,299.0,265.51,211.8
2018,4,25,8,45,138.0,263.5,0.8,14.0,350.5,323.09,256.63
2018,4,25,9,0,184.0,281.0,0.8,14.4,402.0,377.65,298.06
2018,4,25,9,15,349.5,262.0,0.9,14.7,509.0,494.94,388.16
2018,4,25,9,30,515.0,243.0,1.0,15.0,616.0,628.36,486.5
2018,4,25,9,45,697.5,186.0,1.1,15.3,717.5,744.61,570.51
2018,4,25,10,0,880.0,129.0,1.2,15.6,819.0,860.09,649.68
2018,4,25,10,15,894.5,127.5,1.25,15.75,850.5,891.95,668.9
2018,4,25,10,30,909.0,126.0,1.3,15.9,882.0,929.65,692.97
2018,4,25,10,45,914.0,126.5,1.4,16.1,903.5,957.96,711.31
2018,4,25,11,0,919.0,127.0,1.5,16.3,925.0,982.84,727.53
2018,4,25,11,15,922.0,128.0,1.5,16.35,939.5,1002.78,739.49
2018,4,25,11,30,925.0,129.0,1.5,16.4,954.0,1019.0,749.15
2018,4,25,11,45,925.5,128.5,1.55,16.45,959.5,1027.58,754.84
2018,4,25,12,0,926.0,128.0,1.6,16.5,965.0,1032.29,758.25
2018,4,25,12,15,927.0,127.5,1.6,16.45,964.5,1033.58,759.13
2018,4,25,12,30,928.0,127.0,1.6,16.4,964.0,1030.96,757.68
2018,4,25,12,45,927.5,125.0,1.65,16.4,954.5,1021.55,752.64
2018,4,25,13,0,927.0,123.0,1.7,16.4,945.0,1008.26,745.24
2018,4,25,13,15,922.5,122.0,1.7,16.25,927.5,988.4,733.34
2018,4,25,13,30,918.0,121.0,1.7,16.1,910.0,964.92,719.17
2018,4,25,13,45,911.5,120.0,1.75,16.0,885.5,936.17,702.02
2018,4,25,14,0,905.0,119.0,1.8,15.9,861.0,904.16,682.58
2018,4,25,14,15,897.0,117.5,1.85,15.7,830.0,867.34,659.92
2018,4,25,14,30,889.0,116.0,1.9,15.5,799.0,827.72,635.05
2018,4,25,14,45,877.5,114.0,1.9,15.3,761.5,782.4,605.36
2018,4,25,15,0,866.0,112.0,1.9,15.1,724.0,740.43,576.75
2018,4,25,15,15,851.5,109.0,1.9,15.1,681.0,687.35,538.13
2018,4,25,15,30,837.0,106.0,1.9,15.1,638.0,633.03,497.59
2018,4,25,15,45,817.0,103.0,1.95,14.55,590.5,574.63,453.94
2018,4,25,16,0,797.0,100.0,2.0,14.0,543.0,516.13,408.51
2018,4,25,16,15,770.0,96.5,2.0,13.75,492.0,454.2,358.1
2018,4,25,16,30,743.0,93.0,2.0,13.5,441.0,392.52,306.23
2018,4,25,16,45,707.5,88.0,2.0,13.2,388.5,329.03,251.6
2018,4,25,17,0,672.0,83.0,2.0,12.9,336.0,268.64,198.43
2018,4,25,17,15,621.5,77.5,2.0,12.4,284.0,207.96,145.63
2018,4,25,17,30,571.0,72.0,2.0,11.9,232.0,152.9,99.26
2018,4,25,17,45,497.0,64.0,1.95,11.4,182.5,99.53,59.7
2018,4,25,18,0,423.0,56.0,1.9,10.9,133.0,55.51,35.36
2018,4,25,18,15,310.5,44.0,1.85,10.55,91.0,33.94,24.19
2018,4,25,18,30,198.0,32.0,1.8,10.2,49.0,24.78,13.68
2018,4,25,18,45,106.0,18.0,1.8,9.85,26.5,15.36,0.0
2018,4,25,19,0,14.0,4.0,1.8,9.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,1.75,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.85,7.2,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,1.9,7.5,4.0,3.41,0.0
2018,4,26,5,45,3.0,8.0,1.95,7.8,8.0,6.74,0.0
2018,4,26,6,0,0.0,12.0,2.0,8.1,12.0,9.86,2.96
2018,4,26,6,15,0.0,19.0,2.05,8.4,19.0,15.64,8.45
2018,4,26,6,30,0.0,26.0,2.1,8.7,26.0,21.43,13.07
2018,4,26,6,45,0.0,35.0,2.1,9.05,35.0,28.88,19.68
2018,4,26,7,0,0.0,44.0,2.1,9.4,44.0,36.36,26.2
2018,4,26,7,15,0.0,52.0,2.1,9.7,52.0,43.02,31.9
2018,4,26,7,30,0.0,60.0,2.1,10.0,60.0,49.69,37.53
2018,4,26,7,45,0.0,71.5,2.15,10.35,71.5,59.3,45.6
2018,4,26,8,0,0.0,83.0,2.2,10.7,83.0,68.94,53.57
2018,4,26,8,15,0.0,100.0,2.2,10.95,100.0,83.22,65.42
2018,4,26,8,30,0.0,117.0,2.2,11.2,117.0,97.62,77.22
2018,4,26,8,45,2.5,148.5,2.2,11.5,150.0,126.0,100.53
2018,4,26,9,0,5.0,180.0,2.2,11.8,183.0,154.95,123.98
2018,4,26,9,15,18.0,226.0,2.25,12.05,239.0,204.39,164.03
2018,4,26,9,30,31.0,272.0,2.3,12.3,295.0,265.38,212.56
2018,4,26,9,45,223.0,282.5,2.3,12.6,457.0,449.3,360.1
2018,4,26,10,0,415.0,293.0,2.3,12.9,619.0,638.45,503.72
2018,4,26,10,15,661.5,205.5,2.35,13.1,747.5,784.72,613.33
2018,4,26,10,30,908.0,118.0,2.4,13.3,876.0,919.43,706.94
2018,4,26,10,45,913.5,119.5,2.45,13.5,898.5,949.03,725.05
2018,4,26,11,0,919.0,121.0,2.5,13.7,921.0,975.24,741.89
2018,4,26,11,15,922.0,121.0,2.55,13.75,935.0,994.14,754.23
2018,4,26,11,30,925.0,121.0,2.6,13.8,949.0,1009.32,764.23
2018,4,26,11,45,927.0,121.5,2.65,13.9,956.0,1020.25,771.36
2018,4,26,12,0,929.0,122.0,2.7,14.0,963.0,1027.32,776.06
2018,4,26,12,15,929.5,121.0,2.75,14.0,962.0,1027.6,776.65
2018,4,26,12,30,930.0,120.0,2.8,14.0,961.0,1023.97,774.8
2018,4,26,12,45,929.0,119.5,2.85,13.95,952.5,1015.48,769.97
2018,4,26,13,0,928.0,119.0,2.9,13.9,944.0,1003.13,762.67
2018,4,26,13,15,925.0,118.0,2.95,13.85,927.5,984.64,751.27
2018,4,26,13,30,922.0,117.0,3.0,13.8,911.0,962.47,737.42
2018,4,26,13,45,916.5,115.5,3.0,13.75,887.0,934.03,718.84
2018,4,26,14,0,911.0,114.0,3.0,13.7,863.0,902.27,697.95
2018,4,26,14,15,903.0,112.5,3.05,13.6,832.0,865.3,673.75
2018,4,26,14,30,895.0,111.0,3.1,13.5,801.0,825.51,647.31
2018,4,26,14,45,884.0,109.5,3.1,13.4,764.0,780.87,616.78
2018,4,26,15,0,873.0,108.0,3.1,13.3,727.0,734.09,583.6
2018,4,26,15,15,859.0,105.5,3.1,13.3,684.5,686.81,547.85
2018,4,26,15,30,845.0,103.0,3.1,13.3,642.0,633.03,506.4
2018,4,26,15,45,826.0,100.5,3.1,12.95,595.0,575.39,461.45
2018,4,26,16,0,807.0,98.0,3.1,12.6,548.0,517.53,414.83
2018,4,26,16,15,782.5,94.5,3.05,12.35,498.0,456.31,363.78
2018,4,26,16,30,758.0,91.0,3.0,12.1,448.0,396.14,312.0
2018,4,26,16,45,722.0,86.5,3.0,11.85,395.0,331.03,255.11
2018,4,26,17,0,686.0,82.0,3.0,11.6,342.0,270.22,200.79
2018,4,26,17,15,637.5,76.0,2.95,11.25,289.5,208.82,146.59
2018,4,26,17,30,589.0,70.0,2.9,10.9,237.0,152.79,98.88
2018,4,26,17,45,484.5,64.0,2.85,10.55,182.5,97.48,58.86
2018,4,26,18,0,380.0,58.0,2.8,10.2,128.0,53.12,34.44
2018,4,26,18,15,233.5,44.0,2.8,9.9,83.0,33.62,24.02
2018,4,26,18,30,87.0,30.0,2.8,9.6,38.0,23.42,13.02
2018,4,26,18,45,49.0,17.0,2.75,9.35,21.0,14.51,0.0
2018,4,26,19,0,11.0,4.0,2.7,9.1,4.0,3.41,0.0
2018,4,26,19,15,5.5,2.0,2.65,9.1,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.0,0.85,9.85,7.0,0.0,0.0
2018,4,27,5,30,74.0,12.0,0.8,10.1,14.0,10.24,0.0
2018,4,27,5,45,141.5,23.0,0.8,10.35,36.5,17.85,5.55
2018,4,27,6,0,209.0,34.0,0.8,10.6,59.0,26.16,17.13
2018,4,27,6,15,315.5,46.0,0.85,10.9,104.0,35.26,25.89
2018,4,27,6,30,422.0,58.0,0.9,11.2,149.0,74.61,44.54
2018,4,27,6,45,217.0,66.0,0.9,11.45,113.5,83.69,56.8
2018,4,27,7,0,12.0,74.0,0.9,11.7,78.0,63.4,48.67
2018,4,27,7,15,191.0,95.5,0.95,11.9,173.0,132.44,100.92
2018,4,27,7,30,370.0,117.0,1.0,12.1,268.0,225.27,174.37
2018,4,27,7,45,433.5,131.5,1.05,12.3,331.0,287.11,225.62
2018,4,27,8,0,497.0,146.0,1.1,12.5,394.0,355.86,281.86
2018,4,27,8,15,338.0,201.0,1.15,12.7,377.5,351.29,280.36
2018,4,27,8,30,179.0,256.0,1.2,12.9,361.0,328.18,262.33
2018,4,27,8,45,217.0,275.5,1.25,13.1,412.5,379.86,302.96
2018,4,27,9,0,255.0,295.0,1.3,13.3,464.0,444.32,352.1
2018,4,27,9,15,225.0,299.5,1.3,13.4,455.0,432.27,342.02
2018,4,27,9,30,195.0,304.0,1.3,13.5,446.0,426.09,336.61
2018,4,27,9,45,159.5,317.5,1.35,13.65,437.5,420.92,331.63
2018,4,27,10,0,124.0,331.0,1.4,13.8,429.0,412.51,324.02
2018,4,27,10,15,140.0,348.0,1.4,13.85,462.5,447.92,350.6
2018,4,27,10,30,156.0,365.0,1.4,13.9,496.0,483.83,376.96
2018,4,27,10,45,165.5,379.5,1.45,14.0,521.5,511.77,397.19
2018,4,27,11,0,175.0,394.0,1.5,14.1,547.0,539.43,417.16
2018,4,27,11,15,151.5,410.0,1.5,14.1,544.0,537.25,414.26
2018,4,27,11,30,128.0,426.0,1.5,14.1,541.0,533.58,410.53
2018,4,27,11,45,111.5,418.0,1.55,14.15,518.5,511.76,394.27
2018,4,27,12,0,95.0,410.0,1.6,14.2,496.0,471.78,364.83
2018,4,27,12,15,106.0,417.0,1.6,14.15,513.0,506.53,390.89
2018,4,27,12,30,117.0,424.0,1.6,14.1,530.0,523.35,403.33
2018,4,27,12,45,118.0,424.0,1.65,14.1,530.0,522.85,403.18
2018,4,27,13,0,119.0,424.0,1.7,14.1,530.0,521.53,402.62
2018,4,27,13,15,135.5,418.5,1.75,14.05,537.0,528.4,408.72
2018,4,27,13,30,152.0,413.0,1.8,14.0,544.0,533.92,413.79
2018,4,27,13,45,206.5,397.5,1.8,13.9,570.5,561.75,436.24
2018,4,27,14,0,261.0,382.0,1.8,13.8,597.0,599.65,465.45
2018,4,27,14,15,288.5,359.0,1.8,13.7,588.5,589.51,459.17
2018,4,27,14,30,316.0,336.0,1.8,13.6,580.0,576.53,451.07
2018,4,27,14,45,341.5,313.0,1.8,13.5,565.5,559.02,439.41
2018,4,27,15,0,367.0,290.0,1.8,13.4,551.0,538.46,425.2
2018,4,27,15,15,377.5,271.0,1.8,13.4,525.5,508.5,403.15
2018,4,27,15,30,388.0,252.0,1.8,13.4,500.0,476.58,379.14
2018,4,27,15,45,420.0,224.0,1.85,13.15,474.5,454.97,362.96
2018,4,27,16,0,452.0,196.0,1.9,12.9,449.0,420.32,335.79
2018,4,27,16,15,519.5,163.5,1.95,12.7,429.0,393.43,313.18
2018,4,27,16,30,587.0,131.0,2.0,12.5,409.0,362.32,285.19
2018,4,27,16,45,587.0,116.0,2.0,12.3,367.0,310.83,240.01
2018,4,27,17,0,587.0,101.0,2.0,12.1,325.0,258.54,193.04
2018,4,27,17,15,547.0,93.0,2.0,11.8,277.5,203.17,144.7
2018,4,27,17,30,507.0,85.0,2.0,11.5,230.0,152.3,101.75
2018,4,27,17,45,440.0,74.5,2.0,11.2,182.0,98.99,61.87
2018,4,27,18,0,373.0,64.0,2.0,10.9,134.0,56.79,37.92
2018,4,27,18,15,275.0,50.5,1.95,10.75,93.5,38.61,28.37
2018,4,27,18,30,177.0,37.0,1.9,10.6,53.0,28.5,17.38
2018,4,27,18,45,96.0,21.0,1.85,10.4,29.0,17.92,0.0
2018,4,27,19,0,15.0,5.0,1.8,10.2,5.0,4.27,0.0
2018,4,27,19,15,7.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,15,3.5,2.5,1.45,9.8,2.5,0.0,0.0
2018,4,28,5,30,7.0,5.0,1.5,10.0,5.0,4.27,0.0
2018,4,28,5,45,3.5,11.0,1.55,10.15,11.0,9.28,0.7
2018,4,28,6,0,0.0,17.0,1.6,10.3,17.0,13.99,6.59
2018,4,28,6,15,0.0,27.0,1.7,10.5,27.0,22.26,14.33
2018,4,28,6,30,0.0,37.0,1.8,10.7,37.0,30.56,20.88
2018,4,28,6,45,0.0,48.0,1.9,10.9,48.0,39.7,28.9
2018,4,28,7,0,0.0,59.0,2.0,11.1,59.0,48.86,36.81
2018,4,28,7,15,0.0,49.5,2.05,11.25,49.5,40.94,29.88
2018,4,28,7,30,0.0,40.0,2.1,11.4,40.0,33.06,22.98
2018,4,28,7,45,0.0,61.5,2.2,11.55,61.5,50.96,38.23
2018,4,28,8,0,0.0,83.0,2.3,11.7,83.0,68.94,53.34
2018,4,28,8,15,1.0,94.5,2.35,11.85,95.0,79.08,61.67
2018,4,28,8,30,2.0,106.0,2.4,12.0,107.0,89.4,70.09
2018,4,28,8,45,1.5,102.5,2.4,12.15,103.5,86.3,67.24
2018,4,28,9,0,1.0,99.0,2.4,12.3,100.0,83.15,64.38
2018,4,28,9,15,5.5,142.5,2.45,12.4,146.5,123.32,97.57
2018,4,28,9,30,10.0,186.0,2.5,12.5,193.0,164.43,131.0
2018,4,28,9,45,19.0,219.5,2.5,12.65,234.0,201.12,160.53
2018,4,28,10,0,28.0,253.0,2.5,12.8,275.0,248.52,198.22
2018,4,28,10,15,16.0,206.0,2.5,12.9,218.5,188.45,149.48
2018,4,28,10,30,4.0,159.0,2.5,13.0,162.0,137.76,108.06
2018,4,28,10,45,5.5,176.5,2.5,13.1,181.0,154.49,121.58
2018,4,28,11,0,7.0,194.0,2.5,13.2,200.0,171.35,135.03
2018,4,28,11,15,32.0,274.0,2.55,13.25,302.5,278.04,220.48
2018,4,28,11,30,57.0,354.0,2.6,13.3,405.0,378.79,298.77
2018,4,28,11,45,39.5,307.0,2.6,13.35,342.5,317.82,250.73
2018,4,28,12,0,22.0,260.0,2.6,13.4,280.0,256.83,202.68
2018,4,28,12,15,16.0,236.0,2.6,13.4,250.5,217.64,171.72
2018,4,28,12,30,10.0,212.0,2.6,13.4,221.0,190.62,150.11
2018,4,28,12,45,26.0,286.0,2.65,13.4,309.5,284.65,225.12
2018,4,28,13,0,42.0,360.0,2.7,13.4,398.0,369.73,291.25
2018,4,28,13,15,39.5,356.0,2.7,13.3,391.0,362.37,285.42
2018,4,28,13,30,37.0,352.0,2.7,13.2,384.0,354.85,279.88
2018,4,28,13,45,43.0,353.0,2.7,13.1,389.0,359.49,284.04
2018,4,28,14,0,49.0,354.0,2.7,13.0,394.0,363.55,287.75
2018,4,28,14,15,56.0,342.0,2.75,12.9,386.5,355.45,282.22
2018,4,28,14,30,63.0,330.0,2.8,12.8,379.0,346.72,276.22
2018,4,28,14,45,159.0,306.0,2.8,12.7,421.5,403.81,323.69
2018,4,28,15,0,255.0,282.0,2.8,12.6,464.0,450.82,362.14
2018,4,28,15,15,274.5,278.0,2.8,12.6,463.5,445.83,358.32
2018,4,28,15,30,294.0,274.0,2.8,12.6,463.0,438.05,352.32
2018,4,28,15,45,278.0,251.5,2.8,12.3,419.5,390.76,315.36
2018,4,28,16,0,262.0,229.0,2.8,12.0,376.0,344.65,278.77
2018,4,28,16,15,350.5,194.0,2.8,11.8,372.0,336.09,271.04
2018,4,28,16,30,439.0,159.0,2.8,11.6,368.0,323.03,257.69
2018,4,28,16,45,400.5,145.0,2.75,11.4,319.0,268.33,211.01
2018,4,28,17,0,362.0,131.0,2.7,11.2,270.0,217.72,167.5
2018,4,28,17,15,371.0,111.0,2.65,11.0,235.0,176.63,130.26
2018,4,28,17,30,380.0,91.0,2.6,10.8,200.0,134.36,92.7
2018,4,28,17,45,339.0,76.5,2.55,10.55,159.5,91.09,59.47
2018,4,28,18,0,298.0,62.0,2.5,10.3,119.0,53.03,36.15
2018,4,28,18,15,238.0,48.0,2.45,10.15,85.0,36.57,26.7
2018,4,28,18,30,178.0,34.0,2.4,10.0,51.0,26.21,15.86
2018,4,28,18,45,95.5,19.0,2.35,9.9,27.5,14.78,0.0
2018,4,28,19,0,13.0,4.0,2.3,9.8,4.0,3.41,0.0
2018,4,28,19,15,6.5,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,15,35.5,7.5,2.15,8.9,8.5,0.0,0.0
2018,4,29,5,30,71.0,15.0,2.2,9.1,17.0,12.8,0.0
2018,4,29,5,45,152.5,29.5,2.25,9.35,45.0,22.8,10.96
2018,4,29,6,0,234.0,44.0,2.3,9.6,73.0,33.7,23.92
2018,4,29,6,15,324.0,56.5,2.35,9.85,117.5,42.95,32.91
2018,4,29,6,30,414.0,69.0,2.4,10.1,162.0,80.67,50.26
2018,4,29,6,45,505.5,74.5,2.45,10.35,217.0,129.21,83.09
2018,4,29,7,0,597.0,80.0,2.5,10.6,272.0,186.57,128.47
2018,4,29,7,15,510.5,99.0,2.5,10.9,283.0,221.84,164.98
2018,4,29,7,30,424.0,118.0,2.5,11.2,294.0,242.22,188.14
2018,4,29,7,45,217.5,131.0,2.55,11.5,222.0,199.75,159.69
2018,4,29,8,0,11.0,144.0,2.6,11.8,150.0,124.77,100.07
2018,4,29,8,15,13.5,172.5,2.65,12.05,180.0,151.0,121.64
2018,4,29,8,30,16.0,201.0,2.7,12.3,210.0,177.77,143.22
2018,4,29,8,45,162.5,228.5,2.75,12.55,336.0,303.9,246.61
2018,4,29,9,0,309.0,256.0,2.8,12.8,462.0,441.45,355.98
2018,4,29,9,15,235.0,243.0,2.85,13.0,405.5,395.04,318.33
2018,4,29,9,30,161.0,230.0,2.9,13.2,349.0,331.05,266.98
2018,4,29,9,45,125.0,268.5,2.95,13.4,363.5,347.04,278.28
2018,4,29,10,0,89.0,307.0,3.0,13.6,378.0,347.69,277.12
2018,4,29,10,15,66.0,303.0,3.05,13.7,356.5,328.33,261.02
2018,4,29,10,30,43.0,299.0,3.1,13.8,335.0,307.21,243.53
2018,4,29,10,45,70.0,315.5,3.1,13.95,376.0,348.64,276.41
2018,4,29,11,0,97.0,332.0,3.1,14.1,417.0,406.32,321.11
2018,4,29,11,15,96.5,315.0,3.15,14.15,401.0,392.01,309.88
2018,4,29,11,30,96.0,298.0,3.2,14.2,385.0,377.01,298.44
2018,4,29,11,45,154.0,287.0,3.25,14.25,427.0,423.03,335.89
2018,4,29,12,0,212.0,276.0,3.3,14.3,469.0,483.18,383.26
2018,4,29,12,15,223.0,316.5,3.35,14.35,519.5,534.22,421.11
2018,4,29,12,30,234.0,357.0,3.4,14.4,570.0,583.74,457.47
2018,4,29,12,45,269.0,331.5,3.4,14.4,574.0,589.37,462.83
2018,4,29,13,0,304.0,306.0,3.4,14.4,578.0,592.94,466.92
2018,4,29,13,15,241.5,350.5,3.45,14.4,564.0,573.08,450.02
2018,4,29,13,30,179.0,395.0,3.5,14.4,550.0,538.88,422.71
2018,4,29,13,45,177.0,392.5,3.55,14.35,542.5,528.92,415.82
2018,4,29,14,0,175.0,390.0,3.6,14.3,535.0,518.19,408.21
2018,4,29,14,15,284.5,327.5,3.65,14.25,553.0,553.61,438.77
2018,4,29,14,30,394.0,265.0,3.7,14.2,571.0,580.55,462.23
2018,4,29,14,45,355.5,263.0,3.7,14.15,529.5,531.76,424.64
2018,4,29,15,0,317.0,261.0,3.7,14.1,488.0,473.63,379.92
2018,4,29,15,15,473.5,212.5,3.7,14.1,529.0,525.45,422.31
2018,4,29,15,30,630.0,164.0,3.7,14.1,570.0,555.46,446.02
2018,4,29,15,45,661.0,144.0,3.8,13.8,542.5,519.44,417.55
2018,4,29,16,0,692.0,124.0,3.9,13.5,515.0,478.52,384.22
2018,4,29,16,15,701.0,110.0,3.9,13.25,475.5,428.46,341.88
2018,4,29,16,30,710.0,96.0,3.9,13.0,436.0,376.05,296.02
2018,4,29,16,45,714.0,85.0,3.9,12.8,393.5,322.57,247.63
2018,4,29,17,0,718.0,74.0,3.9,12.6,351.0,269.59,198.4
2018,4,29,17,15,674.0,69.0,3.9,12.25,299.0,206.66,142.65
2018,4,29,17,30,630.0,64.0,3.9,11.9,247.0,150.42,94.75
2018,4,29,17,45,565.0,57.0,3.85,11.55,197.0,95.68,54.42
2018,4,29,18,0,500.0,50.0,3.8,11.2,147.0,48.94,30.42
2018,4,29,18,15,398.0,41.5,3.75,10.9,104.0,33.75,24.17
2018,4,29,18,30,296.0,33.0,3.7,10.6,61.0,27.41,17.04
2018,4,29,18,45,172.0,20.5,3.6,10.25,34.5,16.04,0.0
2018,4,29,19,0,48.0,8.0,3.5,9.9,8.0,6.83,0.0
2018,4,29,19,15,24.0,4.0,3.45,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,15,29.0,7.0,3.85,8.25,8.0,0.0,0.0
2018,4,30,5,30,58.0,14.0,3.9,8.4,16.0,11.95,0.0
2018,4,30,5,45,137.5,28.0,3.9,8.55,43.0,21.61,10.82
2018,4,30,6,0,217.0,42.0,3.9,8.7,70.0,32.11,22.69
2018,4,30,6,15,132.0,62.0,3.9,9.0,81.5,46.92,36.61
2018,4,30,6,30,47.0,82.0,3.9,9.3,93.0,67.85,51.72
2018,4,30,6,45,76.0,101.0,3.9,9.6,123.5,91.73,70.62
2018,4,30,7,0,105.0,120.0,3.9,9.9,154.0,119.71,93.4
2018,4,30,7,15,103.0,137.5,3.85,10.25,175.5,142.44,113.29
2018,4,30,7,30,101.0,155.0,3.8,10.6,197.0,164.96,132.83
2018,4,30,7,45,137.0,183.5,3.75,11.0,248.5,210.73,170.71
2018,4,30,8,0,173.0,212.0,3.7,11.4,300.0,260.98,212.01
2018,4,30,8,15,228.5,231.0,3.65,11.8,359.5,316.6,257.23
2018,4,30,8,30,284.0,250.0,3.6,12.2,419.0,385.16,312.2
2018,4,30,8,45,319.0,264.5,3.55,12.6,467.5,436.55,352.65
2018,4,30,9,0,354.0,279.0,3.5,13.0,516.0,490.64,394.51
2018,4,30,9,15,411.0,277.5,3.5,13.3,569.0,557.23,445.71
2018,4,30,9,30,468.0,276.0,3.5,13.6,622.0,618.78,492.25
2018,4,30,9,45,655.5,208.0,3.45,13.9,717.0,726.25,574.65
2018,4,30,10,0,843.0,140.0,3.4,14.2,812.0,833.53,653.16
2018,4,30,10,15,874.5,130.0,3.45,14.4,848.5,869.66,676.93
2018,4,30,10,30,906.0,120.0,3.5,14.6,885.0,912.98,706.14
2018,4,30,10,45,910.0,121.0,3.5,14.75,906.0,940.38,723.77
2018,4,30,11,0,914.0,122.0,3.5,14.9,927.0,964.35,739.11
2018,4,30,11,15,916.5,123.0,3.55,14.95,941.0,983.37,751.72
2018,4,30,11,30,919.0,124.0,3.6,15.0,955.0,998.72,761.91
2018,4,30,11,45,919.5,124.5,3.65,15.1,961.0,1007.94,767.88
2018,4,30,12,0,920.0,125.0,3.7,15.2,967.0,1013.33,771.42
2018,4,30,12,15,918.0,126.0,3.75,15.2,965.0,1012.98,771.46
2018,4,30,12,30,916.0,127.0,3.8,15.2,963.0,1008.79,769.06
2018,4,30,12,45,913.0,127.0,3.9,15.2,953.5,998.92,763.22
2018,4,30,13,0,910.0,127.0,4.0,15.2,944.0,985.31,754.92
2018,4,30,13,15,905.0,127.0,4.1,15.15,927.0,966.21,743.0
2018,4,30,13,30,900.0,127.0,4.2,15.1,910.0,943.61,728.65
2018,4,30,13,45,892.5,126.5,4.3,15.0,885.5,914.96,710.23
2018,4,30,14,0,885.0,126.0,4.4,14.9,861.0,883.21,689.74
2018,4,30,14,15,876.0,125.0,4.5,14.75,830.5,846.82,665.8
2018,4,30,14,30,867.0,124.0,4.6,14.6,800.0,807.78,639.64
2018,4,30,14,45,855.5,121.5,4.65,14.45,762.5,769.43,613.37
2018,4,30,15,0,844.0,119.0,4.7,14.3,725.0,721.81,578.08
2018,4,30,15,15,829.0,117.0,4.7,14.3,683.0,670.64,538.71
2018,4,30,15,30,814.0,115.0,4.7,14.3,641.0,618.32,497.52
2018,4,30,15,45,795.0,111.5,4.85,13.9,594.5,561.47,452.87
2018,4,30,16,0,776.0,108.0,5.0,13.5,548.0,504.51,406.55
2018,4,30,16,15,750.0,104.0,5.05,13.2,498.0,443.26,354.95
2018,4,30,16,30,724.0,100.0,5.1,12.9,448.0,383.81,303.31
2018,4,30,16,45,690.0,95.0,5.15,12.65,396.5,322.41,248.95
2018,4,30,17,0,656.0,90.0,5.2,12.4,345.0,263.94,196.34
2018,4,30,17,15,608.0,84.0,5.2,12.0,293.5,204.9,144.23
2018,4,30,17,30,560.0,78.0,5.2,11.6,242.0,151.2,98.83
2018,4,30,17,45,491.0,69.0,5.2,11.2,192.5,98.83,60.31
2018,4,30,18,0,422.0,60.0,5.2,10.8,143.0,55.16,37.13
2018,4,30,18,15,318.0,48.5,5.15,10.5,100.5,37.24,27.32
2018,4,30,18,30,214.0,37.0,5.1,10.2,58.0,28.55,18.22
2018,4,30,18,45,121.0,22.5,5.05,9.9,33.0,17.5,0.0
2018,4,30,19,0,28.0,8.0,5.0,9.6,8.0,6.83,0.0
2018,4,30,19,15,14.0,4.0,4.95,9.45,4.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,5,15,49.0,8.5,3.5,7.25,10.5,0.0,0.0
2018,5,1,5,30,98.0,17.0,3.5,7.7,21.0,14.51,0.0
2018,5,1,5,45,218.5,31.0,3.5,8.2,55.5,24.07,13.32
2018,5,1,6,0,339.0,45.0,3.5,8.7,90.0,37.01,27.08
2018,5,1,6,15,426.5,54.0,3.5,9.15,136.0,43.43,33.5
2018,5,1,6,30,514.0,63.0,3.5,9.6,182.0,83.87,49.88
2018,5,1,6,45,572.5,70.5,3.5,10.05,233.5,133.66,84.06
2018,5,1,7,0,631.0,78.0,3.5,10.5,285.0,190.5,130.49
2018,5,1,7,15,672.0,83.5,3.5,10.95,337.5,247.89,181.15
2018,5,1,7,30,713.0,89.0,3.5,11.4,390.0,309.46,236.05
2018,5,1,7,45,743.0,93.0,3.55,11.9,441.5,369.39,289.32
2018,5,1,8,0,773.0,97.0,3.6,12.4,493.0,432.58,343.93
2018,5,1,8,15,795.0,100.5,3.55,12.75,542.5,491.75,393.9
2018,5,1,8,30,817.0,104.0,3.5,13.1,592.0,551.48,442.68
2018,5,1,8,45,834.5,106.5,3.5,13.5,637.5,607.81,487.33
2018,5,1,9,0,852.0,109.0,3.5,13.9,683.0,663.56,530.17
2018,5,1,9,15,866.5,110.5,3.45,14.2,724.0,710.62,565.48
2018,5,1,9,30,881.0,112.0,3.4,14.5,765.0,760.16,601.53
2018,5,1,9,45,893.0,112.0,3.35,14.8,800.5,804.59,631.35
2018,5,1,10,0,905.0,112.0,3.3,15.1,836.0,846.78,659.16
2018,5,1,10,15,910.5,114.5,3.3,15.35,864.5,883.47,683.17
2018,5,1,10,30,916.0,117.0,3.3,15.6,893.0,917.07,704.86
2018,5,1,10,45,920.0,118.0,3.25,15.8,914.0,944.64,722.03
2018,5,1,11,0,924.0,119.0,3.2,16.0,935.0,968.75,736.79
2018,5,1,11,15,927.0,119.5,3.2,16.15,949.0,987.87,748.67
2018,5,1,11,30,930.0,120.0,3.2,16.3,963.0,1003.29,758.12
2018,5,1,11,45,931.5,120.0,3.2,16.45,969.5,1013.02,763.86
2018,5,1,12,0,933.0,120.0,3.2,16.6,976.0,1018.92,767.15
2018,5,1,12,15,934.5,119.0,3.25,16.65,975.0,1019.97,768.06
2018,5,1,12,30,936.0,118.0,3.3,16.7,974.0,1017.12,766.5
2018,5,1,12,45,936.5,116.0,3.35,16.75,965.5,1008.46,761.17
2018,5,1,13,0,937.0,114.0,3.4,16.8,957.0,995.91,753.34
2018,5,1,13,15,933.0,113.5,3.45,16.75,940.0,976.82,741.44
2018,5,1,13,30,929.0,113.0,3.5,16.7,923.0,954.1,727.12
2018,5,1,13,45,923.0,112.0,3.55,16.65,898.5,925.62,708.81
2018,5,1,14,0,917.0,111.0,3.6,16.6,874.0,893.86,688.14
2018,5,1,14,15,909.5,109.0,3.7,16.45,843.0,856.79,664.12
2018,5,1,14,30,902.0,107.0,3.8,16.3,812.0,816.87,637.79
2018,5,1,14,45,891.5,105.5,3.85,16.2,775.0,772.59,607.61
2018,5,1,15,0,881.0,104.0,3.9,16.1,738.0,726.13,574.39
2018,5,1,15,15,867.5,101.5,3.9,16.1,695.5,674.82,535.57
2018,5,1,15,30,854.0,99.0,3.9,16.1,653.0,625.14,496.92
2018,5,1,15,45,836.0,96.0,4.05,15.6,606.0,567.57,452.42
2018,5,1,16,0,818.0,93.0,4.2,15.1,559.0,509.69,406.11
2018,5,1,16,15,793.0,90.5,4.2,14.7,509.0,449.16,355.64
2018,5,1,16,30,768.0,88.0,4.2,14.3,459.0,389.7,304.45
2018,5,1,16,45,734.5,84.0,4.25,13.95,406.5,327.44,249.84
2018,5,1,17,0,701.0,80.0,4.3,13.6,354.0,265.9,194.98
2018,5,1,17,15,654.0,75.0,4.25,13.15,302.0,205.49,141.85
2018,5,1,17,30,607.0,70.0,4.2,12.7,250.0,150.19,95.32
2018,5,1,17,45,538.0,63.5,4.15,12.2,200.0,97.2,56.98
2018,5,1,18,0,469.0,57.0,4.1,11.7,150.0,52.77,34.85
2018,5,1,18,15,365.0,47.5,4.0,11.35,107.0,38.68,28.54
2018,5,1,18,30,261.0,38.0,3.9,11.0,64.0,29.43,19.1
2018,5,1,18,45,148.5,23.5,3.8,10.6,36.5,18.3,0.0
2018,5,1,19,0,36.0,9.0,3.7,10.2,9.0,7.68,0.0
2018,5,1,19,15,18.0,4.5,3.65,10.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.15,8.85,11.5,7.68,0.0
2018,5,2,5,30,123.0,18.0,1.2,9.4,23.0,15.36,0.0
2018,5,2,5,45,246.5,30.5,1.25,9.95,58.5,25.26,14.64
2018,5,2,6,0,370.0,43.0,1.3,10.5,94.0,35.2,25.41
2018,5,2,6,15,451.5,52.5,1.25,10.9,140.5,42.16,32.21
2018,5,2,6,30,533.0,62.0,1.2,11.3,187.0,83.96,49.03
2018,5,2,6,45,586.5,69.0,1.1,11.75,237.5,133.81,82.78
2018,5,2,7,0,640.0,76.0,1.0,12.2,288.0,190.04,128.05
2018,5,2,7,15,677.5,81.5,0.95,12.65,339.5,246.97,177.27
2018,5,2,7,30,715.0,87.0,0.9,13.1,391.0,307.64,229.88
2018,5,2,7,45,742.0,92.0,0.85,13.55,442.0,367.36,280.99
2018,5,2,8,0,769.0,97.0,0.8,14.0,493.0,430.07,332.69
2018,5,2,8,15,788.0,101.5,0.8,14.35,541.5,488.41,379.62
2018,5,2,8,30,807.0,106.0,0.8,14.7,590.0,547.0,424.99
2018,5,2,8,45,821.0,110.0,0.8,15.05,634.5,602.12,466.17
2018,5,2,9,0,835.0,114.0,0.8,15.4,679.0,656.39,505.27
2018,5,2,9,15,846.0,117.0,0.8,15.65,718.5,706.47,540.37
2018,5,2,9,30,857.0,120.0,0.8,15.9,758.0,754.85,573.28
2018,5,2,9,45,864.0,124.0,0.8,16.15,792.5,792.24,597.0
2018,5,2,10,0,871.0,128.0,0.8,16.4,827.0,833.09,622.31
2018,5,2,10,15,877.0,130.5,0.85,16.55,855.0,869.01,645.09
2018,5,2,10,30,883.0,133.0,0.9,16.7,883.0,901.97,665.87
2018,5,2,10,45,887.0,134.5,0.95,16.85,904.0,929.12,682.84
2018,5,2,11,0,891.0,136.0,1.0,17.0,925.0,952.92,697.72
2018,5,2,11,15,893.0,137.5,1.05,17.1,938.5,971.42,709.41
2018,5,2,11,30,895.0,139.0,1.1,17.2,952.0,986.32,718.95
2018,5,2,11,45,895.5,139.5,1.15,17.25,957.5,995.22,724.93
2018,5,2,12,0,896.0,140.0,1.2,17.3,963.0,1000.41,728.74
2018,5,2,12,15,902.0,135.0,1.25,17.35,963.0,1002.01,730.43
2018,5,2,12,30,908.0,130.0,1.3,17.4,963.0,999.81,729.83
2018,5,2,12,45,914.5,123.5,1.35,17.4,955.5,992.77,726.41
2018,5,2,13,0,921.0,117.0,1.4,17.4,948.0,981.77,720.57
2018,5,2,13,15,917.0,116.5,1.45,17.35,931.0,962.95,709.89
2018,5,2,13,30,913.0,116.0,1.5,17.3,914.0,940.56,696.93
2018,5,2,13,45,906.5,115.0,1.55,17.25,889.5,912.05,679.89
2018,5,2,14,0,900.0,114.0,1.6,17.2,865.0,880.35,660.62
2018,5,2,14,15,891.5,112.5,1.65,17.05,834.0,843.52,637.92
2018,5,2,14,30,883.0,111.0,1.7,16.9,803.0,803.98,613.08
2018,5,2,14,45,872.0,110.0,1.75,16.75,766.5,760.58,585.16
2018,5,2,15,0,861.0,109.0,1.8,16.6,730.0,715.09,553.96
2018,5,2,15,15,847.0,106.5,1.8,16.6,688.0,668.39,519.77
2018,5,2,15,30,833.0,104.0,1.8,16.6,646.0,615.59,480.29
2018,5,2,15,45,815.0,101.0,1.85,16.1,599.5,559.12,437.99
2018,5,2,16,0,797.0,98.0,1.9,15.6,553.0,502.38,393.83
2018,5,2,16,15,775.0,94.0,1.9,15.3,504.0,442.94,345.49
2018,5,2,16,30,753.0,90.0,1.9,15.0,455.0,384.33,296.14
2018,5,2,16,45,723.5,85.0,1.85,14.65,404.0,321.65,242.23
2018,5,2,17,0,694.0,80.0,1.8,14.3,353.0,262.79,190.44
2018,5,2,17,15,631.5,74.0,1.75,13.9,295.5,198.85,135.93
2018,5,2,17,30,569.0,68.0,1.7,13.5,238.0,142.0,89.5
2018,5,2,17,45,530.0,61.0,1.65,13.05,195.5,93.6,54.1
2018,5,2,18,0,491.0,54.0,1.6,12.6,153.0,49.92,32.5
2018,5,2,18,15,364.0,42.0,1.55,12.2,104.0,33.78,24.21
2018,5,2,18,30,237.0,30.0,1.5,11.8,55.0,24.28,14.89
2018,5,2,18,45,146.5,19.5,1.45,11.4,32.5,15.21,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,7.68,0.0
2018,5,2,19,15,28.0,4.5,1.4,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,5,15,6.0,2.5,1.45,8.9,3.0,2.13,0.0
2018,5,3,5,30,12.0,5.0,1.5,9.3,6.0,4.15,0.0
2018,5,3,5,45,6.0,9.5,1.55,9.7,10.0,8.02,0.92
2018,5,3,6,0,0.0,14.0,1.6,10.1,14.0,11.51,4.56
2018,5,3,6,15,0.0,22.5,1.6,10.45,22.5,18.53,11.08
2018,5,3,6,30,0.0,31.0,1.6,10.8,31.0,25.57,16.61
2018,5,3,6,45,1.5,60.5,1.6,11.15,61.0,50.26,37.97
2018,5,3,7,0,3.0,90.0,1.6,11.5,91.0,74.54,58.67
2018,5,3,7,15,7.0,114.5,1.6,11.8,117.5,95.98,76.55
2018,5,3,7,30,11.0,139.0,1.6,12.1,144.0,118.2,94.86
2018,5,3,7,45,12.5,158.0,1.6,12.4,164.0,135.7,109.05
2018,5,3,8,0,14.0,177.0,1.6,12.7,184.0,153.48,123.3
2018,5,3,8,15,35.5,212.5,1.6,13.0,233.0,199.72,160.56
2018,5,3,8,30,57.0,248.0,1.6,13.3,282.0,245.53,196.88
2018,5,3,8,45,106.5,281.5,1.55,13.55,351.5,308.74,246.66
2018,5,3,9,0,156.0,315.0,1.5,13.8,421.0,385.71,305.96
2018,5,3,9,15,237.0,319.0,1.55,14.0,490.5,463.79,365.74
2018,5,3,9,30,318.0,323.0,1.6,14.2,560.0,539.25,422.54
2018,5,3,9,45,483.5,274.5,1.6,14.4,654.0,647.59,503.71
2018,5,3,10,0,649.0,226.0,1.6,14.6,748.0,759.64,584.86
2018,5,3,10,15,737.0,194.0,1.6,14.75,806.5,826.17,631.17
2018,5,3,10,30,825.0,162.0,1.6,14.9,865.0,888.32,672.08
2018,5,3,10,45,870.0,143.0,1.6,15.0,900.5,920.09,691.73
2018,5,3,11,0,915.0,124.0,1.6,15.1,936.0,961.61,718.06
2018,5,3,11,15,921.5,122.5,1.65,15.15,951.0,981.8,730.9
2018,5,3,11,30,928.0,121.0,1.7,15.2,966.0,998.41,741.74
2018,5,3,11,45,900.0,137.0,1.7,15.3,961.0,995.16,738.87
2018,5,3,12,0,872.0,153.0,1.7,15.4,956.0,987.39,733.42
2018,5,3,12,15,893.5,141.5,1.75,15.35,963.5,997.87,741.19
2018,5,3,12,30,915.0,130.0,1.8,15.3,971.0,1004.37,746.25
2018,5,3,12,45,843.5,171.5,1.8,15.3,941.0,982.87,732.28
2018,5,3,13,0,772.0,213.0,1.8,15.3,911.0,954.08,713.84
2018,5,3,13,15,706.0,245.5,1.8,15.25,875.0,911.32,685.43
2018,5,3,13,30,640.0,278.0,1.8,15.2,839.0,866.01,654.0
2018,5,3,13,45,652.5,261.0,1.85,15.15,819.5,844.25,641.09
2018,5,3,14,0,665.0,244.0,1.9,15.1,800.0,818.99,625.31
2018,5,3,14,15,666.0,231.0,1.9,15.0,771.0,784.57,602.34
2018,5,3,14,30,667.0,218.0,1.9,14.9,742.0,747.52,577.21
2018,5,3,14,45,710.0,185.5,1.9,14.8,720.0,720.79,559.82
2018,5,3,15,0,753.0,153.0,1.9,14.7,698.0,687.62,537.12
2018,5,3,15,15,768.5,138.0,1.9,14.7,666.5,645.79,506.63
2018,5,3,15,30,784.0,123.0,1.9,14.7,635.0,602.61,474.16
2018,5,3,15,45,623.5,155.0,2.05,14.45,544.0,502.68,397.91
2018,5,3,16,0,463.0,187.0,2.2,14.2,453.0,410.51,326.24
2018,5,3,16,15,319.0,194.5,2.25,14.0,370.0,317.8,252.96
2018,5,3,16,30,175.0,202.0,2.3,13.8,287.0,242.84,193.54
2018,5,3,16,45,345.0,153.5,2.4,13.6,298.0,248.36,193.68
2018,5,3,17,0,515.0,105.0,2.5,13.4,309.0,235.87,175.49
2018,5,3,17,15,549.5,89.5,2.55,13.0,279.5,194.48,136.4
2018,5,3,17,30,584.0,74.0,2.6,12.6,250.0,148.42,94.71
2018,5,3,17,45,479.5,67.5,2.7,12.2,193.5,94.28,56.99
2018,5,3,18,0,375.0,61.0,2.8,11.8,137.0,51.18,35.08
2018,5,3,18,15,310.5,49.0,2.75,11.5,100.0,37.52,27.6
2018,5,3,18,30,246.0,37.0,2.7,11.2,63.0,28.6,18.7
2018,5,3,18,45,147.0,23.0,2.7,10.9,36.5,17.89,0.66
2018,5,3,19,0,48.0,9.0,2.7,10.6,10.0,7.68,0.0
2018,5,3,19,15,24.0,4.5,2.65,10.5,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
