Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,58.0,10.0,2.05,8.75,13.0,8.54,0.0
2018,5,4,5,30,116.0,20.0,2.1,9.2,26.0,15.57,0.0
2018,5,4,5,45,200.0,32.5,2.15,9.7,56.0,25.12,15.2
2018,5,4,6,0,284.0,45.0,2.2,10.2,86.0,34.52,24.94
2018,5,4,6,15,328.0,60.0,2.05,10.65,125.5,45.36,35.15
2018,5,4,6,30,372.0,75.0,1.9,11.1,165.0,81.74,52.61
2018,5,4,6,45,471.0,80.5,1.7,11.55,221.5,128.41,83.55
2018,5,4,7,0,570.0,86.0,1.5,12.0,278.0,184.63,126.83
2018,5,4,7,15,515.0,107.5,1.4,12.5,303.0,224.7,165.19
2018,5,4,7,30,460.0,129.0,1.3,13.0,328.0,260.45,199.28
2018,5,4,7,45,519.0,136.0,1.15,13.5,386.0,318.88,247.59
2018,5,4,8,0,578.0,143.0,1.0,14.0,444.0,387.51,302.61
2018,5,4,8,15,623.5,145.5,1.05,14.45,498.5,447.12,350.15
2018,5,4,8,30,669.0,148.0,1.1,14.9,553.0,510.14,399.07
2018,5,4,8,45,635.0,173.0,1.2,15.35,580.0,550.03,429.37
2018,5,4,9,0,601.0,198.0,1.3,15.8,607.0,584.68,454.87
2018,5,4,9,15,657.5,190.0,1.4,16.15,662.0,646.45,500.57
2018,5,4,9,30,714.0,182.0,1.5,16.5,717.0,710.56,546.78
2018,5,4,9,45,626.0,233.5,1.6,16.8,718.0,721.29,552.11
2018,5,4,10,0,538.0,285.0,1.7,17.1,719.0,720.0,549.17
2018,5,4,10,15,532.0,302.0,1.7,17.35,743.5,751.0,569.64
2018,5,4,10,30,526.0,319.0,1.7,17.6,768.0,779.53,587.77
2018,5,4,10,45,547.5,321.5,1.65,17.85,799.0,816.48,611.65
2018,5,4,11,0,569.0,324.0,1.6,18.1,830.0,851.94,634.05
2018,5,4,11,15,579.0,326.0,1.55,18.25,847.5,874.52,647.64
2018,5,4,11,30,589.0,328.0,1.5,18.4,865.0,894.66,659.62
2018,5,4,11,45,598.0,325.5,1.45,18.6,874.0,906.96,666.38
2018,5,4,12,0,607.0,323.0,1.4,18.8,883.0,916.46,671.36
2018,5,4,12,15,644.5,300.0,1.45,18.9,894.0,931.71,682.68
2018,5,4,12,30,682.0,277.0,1.5,19.0,905.0,943.94,691.98
2018,5,4,12,45,681.5,273.5,1.55,19.05,896.0,934.24,686.28
2018,5,4,13,0,681.0,270.0,1.6,19.1,887.0,921.37,678.75
2018,5,4,13,15,641.5,283.0,1.7,19.0,856.0,884.63,655.52
2018,5,4,13,30,602.0,296.0,1.8,18.9,825.0,845.96,630.8
2018,5,4,13,45,638.5,267.5,1.9,18.8,815.0,836.02,627.07
2018,5,4,14,0,675.0,239.0,2.0,18.7,805.0,820.98,619.41
2018,5,4,14,15,718.0,206.0,2.1,18.5,788.5,801.63,608.99
2018,5,4,14,30,761.0,173.0,2.2,18.3,772.0,776.03,593.85
2018,5,4,14,45,782.5,152.5,2.3,18.1,744.0,737.75,568.81
2018,5,4,15,0,804.0,132.0,2.4,17.9,716.0,699.14,542.67
2018,5,4,15,15,816.5,119.5,2.4,17.9,683.0,657.73,512.39
2018,5,4,15,30,829.0,107.0,2.4,17.9,650.0,612.69,478.5
2018,5,4,15,45,820.0,100.5,2.5,17.3,605.5,558.14,437.57
2018,5,4,16,0,811.0,94.0,2.6,16.7,561.0,502.43,394.08
2018,5,4,16,15,792.0,90.0,2.6,16.35,513.0,443.8,345.98
2018,5,4,16,30,773.0,86.0,2.6,16.0,465.0,385.62,296.6
2018,5,4,16,45,745.5,83.0,2.6,15.65,415.5,326.32,245.06
2018,5,4,17,0,718.0,80.0,2.6,15.3,366.0,266.86,192.51
2018,5,4,17,15,663.0,75.0,2.6,14.85,310.5,204.16,138.67
2018,5,4,17,30,608.0,70.0,2.6,14.4,255.0,147.52,92.22
2018,5,4,17,45,526.5,62.0,2.6,13.9,200.5,92.64,53.58
2018,5,4,18,0,445.0,54.0,2.6,13.4,146.0,47.86,31.78
2018,5,4,18,15,371.0,45.0,2.55,12.95,107.5,36.23,26.34
2018,5,4,18,30,297.0,36.0,2.5,12.5,69.0,29.64,19.59
2018,5,4,18,45,176.5,23.0,2.45,12.05,40.0,17.94,2.34
2018,5,4,19,0,56.0,10.0,2.4,11.6,11.0,8.54,0.0
2018,5,4,19,15,28.0,5.0,2.35,11.45,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.1,9.8,5.5,4.69,0.0
2018,5,5,5,30,8.0,11.0,2.1,9.9,11.0,9.3,0.0
2018,5,5,5,45,4.0,19.5,2.1,10.05,19.5,16.09,7.85
2018,5,5,6,0,0.0,28.0,2.1,10.2,28.0,23.11,14.89
2018,5,5,6,15,2.0,44.0,2.1,10.4,44.5,36.39,27.17
2018,5,5,6,30,4.0,60.0,2.1,10.6,61.0,49.49,37.2
2018,5,5,6,45,103.0,94.0,2.05,10.8,129.0,89.52,67.2
2018,5,5,7,0,202.0,128.0,2.0,11.0,197.0,144.62,109.71
2018,5,5,7,15,301.0,137.5,1.95,11.2,259.0,192.87,147.58
2018,5,5,7,30,400.0,147.0,1.9,11.4,321.0,256.48,199.4
2018,5,5,7,45,308.0,181.0,1.9,11.65,324.5,274.05,217.79
2018,5,5,8,0,216.0,215.0,1.9,11.9,328.0,279.83,224.77
2018,5,5,8,15,330.5,215.5,1.85,12.2,407.0,355.51,285.33
2018,5,5,8,30,445.0,216.0,1.8,12.5,486.0,445.29,355.79
2018,5,5,8,45,326.5,249.0,1.75,12.8,455.0,423.08,337.78
2018,5,5,9,0,208.0,282.0,1.7,13.1,424.0,387.79,309.09
2018,5,5,9,15,181.0,311.0,1.7,13.3,440.0,407.28,323.33
2018,5,5,9,30,154.0,340.0,1.7,13.5,456.0,424.13,334.84
2018,5,5,9,45,105.0,332.5,1.65,13.7,413.0,387.98,305.57
2018,5,5,10,0,56.0,325.0,1.6,13.9,370.0,335.44,263.74
2018,5,5,10,15,84.0,363.5,1.65,14.0,434.0,397.47,311.66
2018,5,5,10,30,112.0,402.0,1.7,14.1,498.0,474.87,369.46
2018,5,5,10,45,227.0,397.0,1.8,14.15,597.5,589.87,456.45
2018,5,5,11,0,342.0,392.0,1.9,14.2,697.0,695.78,534.49
2018,5,5,11,15,402.5,385.5,2.05,14.25,749.5,764.94,584.13
2018,5,5,11,30,463.0,379.0,2.2,14.3,802.0,822.45,625.67
2018,5,5,11,45,331.0,417.5,2.35,14.3,721.0,726.88,556.0
2018,5,5,12,0,199.0,456.0,2.5,14.3,640.0,625.71,481.38
2018,5,5,12,15,177.5,451.5,2.55,14.4,615.5,601.1,463.71
2018,5,5,12,30,156.0,447.0,2.6,14.5,591.0,575.46,444.65
2018,5,5,12,45,129.0,439.0,2.65,14.55,557.5,540.56,418.62
2018,5,5,13,0,102.0,431.0,2.7,14.6,524.0,490.1,380.97
2018,5,5,13,15,178.5,416.5,2.7,14.65,575.0,558.22,434.22
2018,5,5,13,30,255.0,402.0,2.7,14.7,626.0,621.24,482.16
2018,5,5,13,45,275.0,386.0,2.75,14.75,622.0,615.13,478.34
2018,5,5,14,0,295.0,370.0,2.8,14.8,618.0,606.83,473.32
2018,5,5,14,15,244.0,370.0,2.75,14.8,570.0,553.92,433.27
2018,5,5,14,30,193.0,370.0,2.7,14.8,522.0,492.02,386.45
2018,5,5,14,45,340.5,314.5,2.7,14.8,568.0,549.72,433.64
2018,5,5,15,0,488.0,259.0,2.7,14.8,614.0,594.12,468.98
2018,5,5,15,15,502.5,237.0,2.7,14.8,584.5,558.44,442.07
2018,5,5,15,30,517.0,215.0,2.7,14.8,555.0,520.04,412.9
2018,5,5,15,45,475.0,209.5,2.7,14.6,504.5,462.63,368.17
2018,5,5,16,0,433.0,204.0,2.7,14.4,454.0,408.22,324.99
2018,5,5,16,15,578.5,151.5,2.7,14.15,454.5,403.31,318.9
2018,5,5,16,30,724.0,99.0,2.7,13.9,455.0,376.01,292.13
2018,5,5,16,45,688.0,94.5,2.75,13.65,403.0,315.01,239.13
2018,5,5,17,0,652.0,90.0,2.8,13.4,351.0,257.15,188.12
2018,5,5,17,15,634.5,80.5,2.8,13.0,305.5,202.17,139.14
2018,5,5,17,30,617.0,71.0,2.8,12.6,260.0,148.79,93.56
2018,5,5,17,45,556.5,64.0,2.8,12.2,210.5,95.96,55.8
2018,5,5,18,0,496.0,57.0,2.8,11.8,161.0,50.55,39.71
2018,5,5,18,15,399.0,48.0,2.75,11.4,117.0,38.87,28.88
2018,5,5,18,30,302.0,39.0,2.7,11.0,73.0,32.27,22.1
2018,5,5,18,45,182.0,25.5,2.65,10.6,43.0,19.86,4.77
2018,5,5,19,0,62.0,12.0,2.6,10.2,13.0,10.24,0.0
2018,5,5,19,15,31.0,6.0,2.55,10.05,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,15,56.0,10.5,2.5,9.35,13.5,8.96,0.0
2018,5,6,5,30,112.0,21.0,2.6,9.6,27.0,16.31,0.0
2018,5,6,5,45,192.5,34.0,2.65,9.8,57.5,26.2,16.53
2018,5,6,6,0,273.0,47.0,2.7,10.0,88.0,35.91,26.29
2018,5,6,6,15,348.5,59.0,2.7,10.3,132.0,44.7,34.65
2018,5,6,6,30,424.0,71.0,2.7,10.6,176.0,81.49,50.91
2018,5,6,6,45,435.0,83.0,2.7,10.9,212.0,122.8,80.7
2018,5,6,7,0,446.0,95.0,2.7,11.2,248.0,165.29,116.57
2018,5,6,7,15,401.5,122.0,2.65,11.6,276.5,207.52,156.12
2018,5,6,7,30,357.0,149.0,2.6,12.0,305.0,244.29,190.44
2018,5,6,7,45,520.0,132.5,2.6,12.4,390.5,314.88,247.31
2018,5,6,8,0,683.0,116.0,2.6,12.8,476.0,406.42,321.51
2018,5,6,8,15,771.0,102.0,2.65,13.15,544.0,476.92,379.36
2018,5,6,8,30,859.0,88.0,2.7,13.5,612.0,551.74,439.59
2018,5,6,8,45,873.5,90.5,2.7,13.9,657.0,607.01,483.03
2018,5,6,9,0,888.0,93.0,2.7,14.3,702.0,661.31,524.41
2018,5,6,9,15,899.0,94.5,2.75,14.6,742.0,711.0,561.61
2018,5,6,9,30,910.0,96.0,2.8,14.9,782.0,758.82,596.19
2018,5,6,9,45,918.0,98.0,2.85,15.15,816.5,802.75,625.98
2018,5,6,10,0,926.0,100.0,2.9,15.4,851.0,844.09,653.64
2018,5,6,10,15,906.5,115.5,3.0,15.6,871.5,872.84,672.73
2018,5,6,10,30,887.0,131.0,3.1,15.8,892.0,896.69,688.47
2018,5,6,10,45,858.0,152.0,3.15,15.95,903.0,923.97,706.43
2018,5,6,11,0,829.0,173.0,3.2,16.1,914.0,936.58,714.24
2018,5,6,11,15,864.5,155.0,3.25,16.1,938.0,966.58,734.58
2018,5,6,11,30,900.0,137.0,3.3,16.1,962.0,981.32,744.37
2018,5,6,11,45,859.0,164.0,3.4,16.15,955.5,989.6,750.24
2018,5,6,12,0,818.0,191.0,3.5,16.2,949.0,980.53,744.44
2018,5,6,12,15,666.5,280.0,3.5,16.15,897.0,930.92,708.83
2018,5,6,12,30,515.0,369.0,3.5,16.1,845.0,866.8,660.42
2018,5,6,12,45,435.5,390.5,3.5,16.05,790.5,807.02,617.29
2018,5,6,13,0,356.0,412.0,3.5,16.0,736.0,735.45,565.3
2018,5,6,13,15,340.0,409.5,3.45,15.9,714.5,711.3,548.34
2018,5,6,13,30,324.0,407.0,3.4,15.8,693.0,686.04,530.2
2018,5,6,13,45,249.5,407.5,3.35,15.7,624.0,612.24,475.15
2018,5,6,14,0,175.0,408.0,3.3,15.6,555.0,528.53,412.27
2018,5,6,14,15,222.0,385.0,3.25,15.4,565.0,537.28,421.12
2018,5,6,14,30,269.0,362.0,3.2,15.2,575.0,553.33,434.63
2018,5,6,14,45,312.0,335.0,3.2,15.0,571.0,546.64,431.15
2018,5,6,15,0,355.0,308.0,3.2,14.8,567.0,535.66,424.26
2018,5,6,15,15,275.5,299.0,3.2,14.8,493.0,457.39,363.65
2018,5,6,15,30,196.0,290.0,3.2,14.8,419.0,377.74,301.43
2018,5,6,15,45,241.5,264.5,3.15,14.35,412.0,374.7,300.02
2018,5,6,16,0,287.0,239.0,3.1,13.9,405.0,358.84,287.53
2018,5,6,16,15,251.0,221.5,3.1,13.7,357.5,308.8,247.12
2018,5,6,16,30,215.0,204.0,3.1,13.5,310.0,258.24,205.95
2018,5,6,16,45,182.5,177.0,3.1,13.3,260.5,210.0,166.27
2018,5,6,17,0,150.0,150.0,3.1,13.1,211.0,165.82,129.77
2018,5,6,17,15,215.5,122.0,3.05,12.8,196.0,146.14,109.91
2018,5,6,17,30,281.0,94.0,3.0,12.5,181.0,117.39,82.27
2018,5,6,17,45,279.5,81.5,2.95,12.25,154.5,85.79,57.65
2018,5,6,18,0,278.0,69.0,2.9,12.0,128.0,54.27,43.02
2018,5,6,18,15,206.0,55.0,2.85,11.75,92.0,41.38,31.1
2018,5,6,18,30,134.0,41.0,2.8,11.5,56.0,31.69,21.65
2018,5,6,18,45,79.5,25.5,2.75,11.25,33.5,19.94,6.0
2018,5,6,19,0,25.0,10.0,2.7,11.0,11.0,8.54,0.0
2018,5,6,19,15,12.5,5.0,2.7,10.95,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,11.5,3.2,9.9,16.5,9.82,0.0
2018,5,7,5,30,165.0,23.0,3.2,10.2,33.0,17.93,0.0
2018,5,7,5,45,288.0,34.5,3.2,10.55,71.0,28.42,18.51
2018,5,7,6,0,411.0,46.0,3.2,10.9,109.0,37.44,27.58
2018,5,7,6,15,490.5,53.5,3.15,11.3,156.5,42.72,32.75
2018,5,7,6,30,570.0,61.0,3.1,11.7,204.0,83.94,48.09
2018,5,7,6,45,622.5,67.0,3.0,12.15,255.5,134.71,82.09
2018,5,7,7,0,675.0,73.0,2.9,12.6,307.0,191.6,128.12
2018,5,7,7,15,711.5,77.5,2.9,13.2,359.0,249.0,178.37
2018,5,7,7,30,748.0,82.0,2.9,13.8,411.0,311.94,233.86
2018,5,7,7,45,774.0,86.0,2.85,14.4,462.0,371.39,286.06
2018,5,7,8,0,800.0,90.0,2.8,15.0,513.0,432.45,338.1
2018,5,7,8,15,819.0,93.5,2.75,15.55,561.5,490.96,386.54
2018,5,7,8,30,838.0,97.0,2.7,16.1,610.0,549.65,433.36
2018,5,7,8,45,851.5,100.0,2.65,16.6,654.5,604.5,475.69
2018,5,7,9,0,865.0,103.0,2.6,17.1,699.0,654.99,513.42
2018,5,7,9,15,875.5,105.5,2.6,17.4,738.5,704.21,549.59
2018,5,7,9,30,886.0,108.0,2.6,17.7,778.0,751.6,583.45
2018,5,7,9,45,884.5,115.0,2.6,18.05,809.0,792.03,610.07
2018,5,7,10,0,883.0,122.0,2.6,18.4,840.0,829.25,633.97
2018,5,7,10,15,905.5,115.0,2.65,18.5,873.0,869.87,660.96
2018,5,7,10,30,928.0,108.0,2.7,18.6,906.0,908.33,686.24
2018,5,7,10,45,932.5,108.5,2.7,18.75,927.0,935.75,703.37
2018,5,7,11,0,937.0,109.0,2.7,18.9,948.0,959.71,718.23
2018,5,7,11,15,926.5,117.5,2.7,18.95,957.5,973.98,726.91
2018,5,7,11,30,916.0,126.0,2.7,19.0,967.0,984.06,732.98
2018,5,7,11,45,930.5,117.5,2.75,19.0,977.0,997.63,742.1
2018,5,7,12,0,945.0,109.0,2.8,19.0,987.0,1007.45,748.8
2018,5,7,12,15,945.0,109.0,2.75,19.05,985.5,1007.89,748.38
2018,5,7,12,30,945.0,109.0,2.7,19.1,984.0,1004.45,745.58
2018,5,7,12,45,943.5,108.0,2.7,19.1,974.5,994.75,739.42
2018,5,7,13,0,942.0,107.0,2.7,19.1,965.0,981.22,730.88
2018,5,7,13,15,938.5,106.0,2.7,19.05,948.0,962.1,718.85
2018,5,7,13,30,935.0,105.0,2.7,19.0,931.0,939.34,704.46
2018,5,7,13,45,930.0,103.5,2.7,19.0,907.0,911.27,686.37
2018,5,7,14,0,925.0,102.0,2.7,19.0,883.0,879.87,666.0
2018,5,7,14,15,919.0,100.0,2.75,18.85,852.5,844.01,643.18
2018,5,7,14,30,913.0,98.0,2.8,18.7,822.0,805.22,618.07
2018,5,7,14,45,905.0,95.5,2.85,18.55,785.5,761.73,589.33
2018,5,7,15,0,897.0,93.0,2.9,18.4,749.0,715.87,557.27
2018,5,7,15,15,884.5,91.0,2.9,18.4,707.0,665.45,519.76
2018,5,7,15,30,872.0,89.0,2.9,18.4,665.0,613.54,480.14
2018,5,7,15,45,856.5,86.0,3.05,17.8,619.0,557.81,437.93
2018,5,7,16,0,841.0,83.0,3.2,17.2,573.0,501.46,393.48
2018,5,7,16,15,820.0,80.5,3.25,16.8,524.0,442.92,345.13
2018,5,7,16,30,799.0,78.0,3.3,16.4,475.0,384.21,295.01
2018,5,7,16,45,770.0,74.5,3.35,16.0,423.5,322.89,241.54
2018,5,7,17,0,741.0,71.0,3.4,15.6,372.0,263.74,189.0
2018,5,7,17,15,701.0,66.5,3.35,15.15,320.0,203.95,136.73
2018,5,7,17,30,661.0,62.0,3.3,14.7,268.0,145.59,88.23
2018,5,7,17,45,603.0,57.0,3.25,14.25,218.5,92.28,50.82
2018,5,7,18,0,545.0,52.0,3.2,13.8,169.0,45.89,35.29
2018,5,7,18,15,457.0,44.5,3.15,13.45,124.5,35.97,26.14
2018,5,7,18,30,369.0,37.0,3.1,13.1,80.0,30.49,20.56
2018,5,7,18,45,236.0,25.0,3.05,12.75,48.0,20.79,7.45
2018,5,7,19,0,103.0,13.0,3.0,12.4,16.0,11.1,0.0
2018,5,7,19,15,51.5,6.5,3.0,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,5,15,104.0,11.5,3.05,10.9,18.0,9.82,0.0
2018,5,8,5,30,208.0,23.0,3.1,11.2,36.0,19.21,2.09
2018,5,8,5,45,329.0,33.0,3.1,11.55,74.5,27.11,17.45
2018,5,8,6,0,450.0,43.0,3.1,11.9,113.0,34.93,25.29
2018,5,8,6,15,523.0,49.5,3.05,12.2,160.0,39.53,29.81
2018,5,8,6,30,596.0,56.0,3.0,12.5,207.0,81.04,44.7
2018,5,8,6,45,645.0,61.0,3.0,12.8,257.5,131.97,78.59
2018,5,8,7,0,694.0,66.0,3.0,13.1,308.0,191.06,126.6
2018,5,8,7,15,727.0,70.0,2.9,13.45,359.0,247.77,176.56
2018,5,8,7,30,760.0,74.0,2.8,13.8,410.0,307.54,229.83
2018,5,8,7,45,784.0,76.5,2.75,14.15,459.5,365.34,281.16
2018,5,8,8,0,808.0,79.0,2.7,14.5,509.0,424.46,332.21
2018,5,8,8,15,826.0,82.0,2.6,14.8,556.5,481.65,380.13
2018,5,8,8,30,844.0,85.0,2.5,15.1,604.0,538.75,426.25
2018,5,8,8,45,857.5,86.5,2.4,15.45,647.0,591.5,467.36
2018,5,8,9,0,871.0,88.0,2.3,15.8,690.0,643.22,506.21
2018,5,8,9,15,838.0,110.5,2.2,16.1,716.5,682.16,533.77
2018,5,8,9,30,805.0,133.0,2.1,16.4,743.0,721.36,560.3
2018,5,8,9,45,646.5,217.5,2.05,16.7,721.5,716.92,552.68
2018,5,8,10,0,488.0,302.0,2.0,17.0,700.0,690.36,529.27
2018,5,8,10,15,631.0,241.5,1.95,17.25,774.0,774.73,590.93
2018,5,8,10,30,774.0,181.0,1.9,17.5,848.0,853.8,645.72
2018,5,8,10,45,847.5,142.0,1.9,17.7,888.5,890.52,668.58
2018,5,8,11,0,921.0,103.0,1.9,17.9,929.0,937.64,698.57
2018,5,8,11,15,924.0,103.0,1.9,18.0,942.5,955.85,709.34
2018,5,8,11,30,927.0,103.0,1.9,18.1,956.0,970.41,718.07
2018,5,8,11,45,929.0,103.0,1.95,18.15,962.5,980.31,724.63
2018,5,8,12,0,931.0,103.0,2.0,18.2,969.0,986.44,728.87
2018,5,8,12,15,929.5,104.0,2.1,18.15,967.5,986.42,730.1
2018,5,8,12,30,928.0,105.0,2.2,18.1,966.0,982.58,728.96
2018,5,8,12,45,925.0,105.0,2.25,18.05,956.5,972.58,723.3
2018,5,8,13,0,922.0,105.0,2.3,18.0,947.0,958.87,715.3
2018,5,8,13,15,918.0,105.0,2.4,17.85,930.5,940.61,705.08
2018,5,8,13,30,914.0,105.0,2.5,17.7,914.0,918.81,692.44
2018,5,8,13,45,853.5,135.5,2.55,17.5,875.5,873.69,663.46
2018,5,8,14,0,793.0,166.0,2.6,17.3,837.0,837.94,640.78
2018,5,8,14,15,728.0,188.5,2.55,17.1,787.5,785.8,604.43
2018,5,8,14,30,663.0,211.0,2.5,16.9,738.0,729.47,563.81
2018,5,8,14,45,682.0,189.5,2.5,16.7,710.0,695.55,540.82
2018,5,8,15,0,701.0,168.0,2.5,16.5,682.0,657.7,514.17
2018,5,8,15,15,670.0,170.5,2.5,16.5,639.5,606.36,475.64
2018,5,8,15,30,639.0,173.0,2.5,16.5,597.0,555.59,436.81
2018,5,8,15,45,700.0,138.5,2.45,16.2,573.0,522.38,411.29
2018,5,8,16,0,761.0,104.0,2.4,15.9,549.0,481.59,378.3
2018,5,8,16,15,770.0,92.5,2.4,15.7,509.5,431.19,336.09
2018,5,8,16,30,779.0,81.0,2.4,15.5,470.0,378.24,290.2
2018,5,8,16,45,737.0,79.5,2.4,15.3,416.0,315.81,236.26
2018,5,8,17,0,695.0,78.0,2.4,15.1,362.0,254.77,182.89
2018,5,8,17,15,669.5,71.0,2.35,14.8,314.0,198.22,133.09
2018,5,8,17,30,644.0,64.0,2.3,14.5,266.0,144.15,87.74
2018,5,8,17,45,587.5,58.0,2.25,14.2,216.5,91.27,50.66
2018,5,8,18,0,531.0,52.0,2.2,13.9,167.0,45.16,34.65
2018,5,8,18,15,443.5,44.5,2.1,13.55,123.5,35.83,26.06
2018,5,8,18,30,356.0,37.0,2.0,13.2,80.0,30.36,20.53
2018,5,8,18,45,224.5,25.0,1.9,12.9,48.0,20.68,8.21
2018,5,8,19,0,93.0,13.0,1.8,12.6,16.0,11.1,0.0
2018,5,8,19,15,46.5,6.5,1.8,12.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.2,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,5,9,5,15,108.0,14.0,2.35,10.85,20.5,11.95,0.0
2018,5,9,5,30,205.0,26.0,2.5,11.0,39.0,20.29,4.38
2018,5,9,5,45,329.0,35.5,2.6,11.2,78.0,29.24,19.44
2018,5,9,6,0,453.0,45.0,2.7,11.4,117.0,36.58,26.84
2018,5,9,6,15,521.0,52.0,2.85,11.6,163.5,41.49,31.67
2018,5,9,6,30,589.0,59.0,3.0,11.8,210.0,82.72,46.6
2018,5,9,6,45,636.5,65.0,3.1,12.05,261.0,133.85,80.81
2018,5,9,7,0,684.0,71.0,3.2,12.3,312.0,190.43,126.86
2018,5,9,7,15,723.0,75.0,3.25,12.5,365.0,250.69,179.75
2018,5,9,7,30,762.0,79.0,3.3,12.7,418.0,312.03,234.53
2018,5,9,7,45,787.0,82.5,3.35,12.95,469.0,371.23,287.48
2018,5,9,8,0,812.0,86.0,3.4,13.2,520.0,431.89,340.41
2018,5,9,8,15,829.5,89.5,3.4,13.45,568.0,490.09,389.89
2018,5,9,8,30,847.0,93.0,3.4,13.7,616.0,548.29,437.78
2018,5,9,8,45,860.0,96.5,3.45,13.9,660.5,601.27,480.47
2018,5,9,9,0,873.0,100.0,3.5,14.1,705.0,654.66,522.21
2018,5,9,9,15,883.0,102.5,3.5,14.3,744.5,703.72,559.44
2018,5,9,9,30,893.0,105.0,3.5,14.5,784.0,750.88,594.33
2018,5,9,9,45,894.5,110.5,3.5,14.7,816.0,792.31,622.86
2018,5,9,10,0,896.0,116.0,3.5,14.9,848.0,830.75,648.74
2018,5,9,10,15,759.5,191.5,3.45,15.1,826.5,832.53,647.7
2018,5,9,10,30,623.0,267.0,3.4,15.3,805.0,809.41,626.84
2018,5,9,10,45,603.0,291.0,3.35,15.45,822.0,830.42,640.27
2018,5,9,11,0,583.0,315.0,3.3,15.6,839.0,848.03,650.81
2018,5,9,11,15,575.0,329.0,3.25,15.75,852.5,865.3,661.43
2018,5,9,11,30,567.0,343.0,3.2,15.9,866.0,879.66,669.96
2018,5,9,11,45,637.5,303.0,3.2,16.05,894.5,914.66,695.58
2018,5,9,12,0,708.0,263.0,3.2,16.2,923.0,948.51,720.02
2018,5,9,12,15,699.0,267.0,3.2,16.3,917.5,944.06,716.18
2018,5,9,12,30,690.0,271.0,3.2,16.4,912.0,936.36,710.51
2018,5,9,12,45,797.5,203.0,3.25,16.45,937.5,956.95,726.41
2018,5,9,13,0,905.0,135.0,3.3,16.5,963.0,969.58,735.42
2018,5,9,13,15,850.5,163.5,3.35,16.45,930.5,944.83,719.31
2018,5,9,13,30,796.0,192.0,3.4,16.4,898.0,905.55,693.4
2018,5,9,13,45,751.0,209.5,3.5,16.35,861.5,870.45,670.37
2018,5,9,14,0,706.0,227.0,3.6,16.3,825.0,826.8,639.66
2018,5,9,14,15,744.5,197.0,3.7,16.15,808.0,805.35,626.77
2018,5,9,14,30,783.0,167.0,3.8,16.0,791.0,774.35,606.55
2018,5,9,14,45,794.5,151.0,3.9,15.85,759.5,736.53,580.08
2018,5,9,15,0,806.0,135.0,4.0,15.7,728.0,694.98,550.16
2018,5,9,15,15,720.5,155.5,4.0,15.7,663.0,623.27,494.84
2018,5,9,15,30,635.0,176.0,4.0,15.7,598.0,554.57,441.08
2018,5,9,15,45,692.5,143.5,4.0,15.3,574.5,521.59,415.52
2018,5,9,16,0,750.0,111.0,4.0,14.9,551.0,481.43,382.62
2018,5,9,16,15,715.0,108.0,3.95,14.7,498.5,419.16,330.61
2018,5,9,16,30,680.0,105.0,3.9,14.5,446.0,360.03,279.96
2018,5,9,16,45,663.0,96.5,3.85,14.3,399.5,304.46,230.83
2018,5,9,17,0,646.0,88.0,3.8,14.1,353.0,249.93,181.84
2018,5,9,17,15,631.5,80.5,3.8,13.75,310.5,198.06,135.37
2018,5,9,17,30,617.0,73.0,3.8,13.4,268.0,147.35,92.19
2018,5,9,17,45,557.0,67.5,3.8,13.1,219.5,96.27,56.44
2018,5,9,18,0,497.0,62.0,3.8,12.8,171.0,52.51,41.36
2018,5,9,18,15,403.5,52.5,3.7,12.5,126.0,42.42,32.01
2018,5,9,18,30,310.0,43.0,3.6,12.2,81.0,33.24,23.16
2018,5,9,18,45,190.5,28.5,3.55,11.9,48.5,22.13,9.95
2018,5,9,19,0,71.0,14.0,3.5,11.6,16.0,11.95,0.0
2018,5,9,19,15,35.5,7.0,3.45,11.5,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,4.05,10.0,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,4.1,10.0,2.0,0.0,0.0
2018,5,10,5,15,104.0,14.5,4.1,10.25,21.0,12.38,0.0
2018,5,10,5,30,200.0,27.0,4.1,10.5,40.0,21.04,6.25
2018,5,10,5,45,317.5,37.5,4.1,10.75,79.0,30.9,20.99
2018,5,10,6,0,435.0,48.0,4.1,11.0,118.0,38.99,29.05
2018,5,10,6,15,510.5,55.5,4.1,11.2,166.0,44.24,34.19
2018,5,10,6,30,586.0,63.0,4.1,11.4,214.0,85.47,49.24
2018,5,10,6,45,636.0,68.5,4.1,11.6,265.5,136.26,83.1
2018,5,10,7,0,686.0,74.0,4.1,11.8,317.0,192.81,129.11
2018,5,10,7,15,720.0,78.5,4.2,12.25,368.5,252.44,181.72
2018,5,10,7,30,754.0,83.0,4.3,12.7,420.0,312.47,235.6
2018,5,10,7,45,694.0,106.5,4.35,13.15,445.0,356.54,277.86
2018,5,10,8,0,634.0,130.0,4.4,13.6,470.0,394.73,313.23
2018,5,10,8,15,585.0,160.0,4.45,14.0,496.0,435.95,348.87
2018,5,10,8,30,536.0,190.0,4.5,14.4,522.0,466.37,374.33
2018,5,10,8,45,513.0,216.0,4.55,14.8,552.5,506.47,406.11
2018,5,10,9,0,490.0,242.0,4.6,15.2,583.0,543.08,434.13
2018,5,10,9,15,494.5,257.0,4.6,15.45,617.5,585.02,465.96
2018,5,10,9,30,499.0,272.0,4.6,15.7,652.0,625.86,496.28
2018,5,10,9,45,518.5,282.0,4.65,15.95,692.5,672.24,530.65
2018,5,10,10,0,538.0,292.0,4.7,16.2,733.0,718.21,564.16
2018,5,10,10,15,593.0,279.5,4.65,16.5,780.5,771.94,603.25
2018,5,10,10,30,648.0,267.0,4.6,16.8,828.0,829.1,644.02
2018,5,10,10,45,668.0,263.5,4.55,17.05,854.0,861.59,666.06
2018,5,10,11,0,688.0,260.0,4.5,17.3,880.0,891.99,686.49
2018,5,10,11,15,625.0,304.0,4.55,17.35,873.5,886.46,680.5
2018,5,10,11,30,562.0,348.0,4.6,17.4,867.0,877.99,672.59
2018,5,10,11,45,544.0,359.0,4.6,17.5,864.0,877.21,671.17
2018,5,10,12,0,526.0,370.0,4.6,17.6,861.0,873.45,667.65
2018,5,10,12,15,539.5,363.5,4.65,17.6,866.5,880.45,673.3
2018,5,10,12,30,553.0,357.0,4.7,17.6,872.0,884.65,676.97
2018,5,10,12,45,581.0,336.5,4.75,17.65,873.0,886.4,679.43
2018,5,10,13,0,609.0,316.0,4.8,17.7,874.0,884.69,679.5
2018,5,10,13,15,744.0,227.0,4.9,17.65,896.5,914.78,705.81
2018,5,10,13,30,879.0,138.0,5.0,17.6,919.0,915.12,707.24
2018,5,10,13,45,893.0,125.5,5.05,17.5,901.0,894.7,694.0
2018,5,10,14,0,907.0,113.0,5.1,17.4,883.0,869.9,677.72
2018,5,10,14,15,885.5,118.0,5.2,17.25,848.0,828.98,650.11
2018,5,10,14,30,864.0,123.0,5.3,17.1,813.0,786.17,620.82
2018,5,10,14,45,816.5,137.0,5.4,16.9,765.5,737.73,585.65
2018,5,10,15,0,769.0,151.0,5.5,16.7,718.0,682.97,544.26
2018,5,10,15,15,791.5,131.0,5.5,16.7,686.0,642.98,513.67
2018,5,10,15,30,814.0,111.0,5.5,16.7,654.0,598.33,478.5
2018,5,10,15,45,808.0,105.5,5.55,16.25,613.0,547.57,437.99
2018,5,10,16,0,802.0,100.0,5.6,15.8,572.0,495.37,394.97
2018,5,10,16,15,775.5,97.5,5.6,15.5,522.0,435.87,344.52
2018,5,10,16,30,749.0,95.0,5.6,15.2,472.0,377.64,293.79
2018,5,10,16,45,714.5,91.0,5.6,14.95,420.0,315.02,238.6
2018,5,10,17,0,680.0,87.0,5.6,14.7,368.0,257.02,186.74
2018,5,10,17,15,633.0,81.5,5.55,14.3,315.5,198.44,135.68
2018,5,10,17,30,586.0,76.0,5.5,13.9,263.0,144.95,91.57
2018,5,10,17,45,528.5,70.0,5.45,13.45,216.0,95.66,57.05
2018,5,10,18,0,471.0,64.0,5.4,13.0,169.0,53.4,42.14
2018,5,10,18,15,383.5,54.5,5.35,12.65,125.5,43.96,33.37
2018,5,10,18,30,296.0,45.0,5.3,12.3,82.0,34.67,24.44
2018,5,10,18,45,185.5,31.0,5.25,11.9,50.5,24.02,11.91
2018,5,10,19,0,75.0,17.0,5.2,11.5,19.0,14.51,0.0
2018,5,10,19,15,37.5,8.5,5.2,11.4,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.85,8.6,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.8,8.6,2.0,0.0,0.0
2018,5,11,5,15,70.5,14.0,2.8,9.0,18.5,11.95,0.0
2018,5,11,5,30,130.0,26.0,2.8,9.4,35.0,20.12,6.91
2018,5,11,5,45,225.5,38.5,2.8,9.8,69.5,29.61,20.08
2018,5,11,6,0,321.0,51.0,2.8,10.2,104.0,38.98,29.19
2018,5,11,6,15,386.5,61.0,2.8,10.65,146.5,46.24,36.1
2018,5,11,6,30,452.0,71.0,2.8,11.1,189.0,83.64,52.14
2018,5,11,6,45,479.5,83.5,2.75,11.5,233.0,129.18,84.01
2018,5,11,7,0,507.0,96.0,2.7,11.9,277.0,177.94,124.02
2018,5,11,7,15,512.0,112.5,2.7,12.4,319.5,224.4,165.27
2018,5,11,7,30,517.0,129.0,2.7,12.9,362.0,273.83,209.21
2018,5,11,7,45,545.5,138.0,2.75,13.35,409.0,325.45,253.83
2018,5,11,8,0,574.0,147.0,2.8,13.8,456.0,383.52,302.69
2018,5,11,8,15,618.0,149.5,2.8,14.2,509.5,441.48,350.26
2018,5,11,8,30,662.0,152.0,2.8,14.6,563.0,502.66,399.19
2018,5,11,8,45,779.0,126.0,2.75,14.95,644.0,582.1,461.22
2018,5,11,9,0,896.0,100.0,2.7,15.3,725.0,666.48,525.48
2018,5,11,9,15,912.5,99.5,2.7,15.65,767.0,717.95,563.31
2018,5,11,9,30,929.0,99.0,2.7,16.0,809.0,767.96,599.28
2018,5,11,9,45,939.5,99.5,2.65,16.3,844.5,812.68,628.62
2018,5,11,10,0,950.0,100.0,2.6,16.6,880.0,854.93,655.75
2018,5,11,10,15,957.0,100.5,2.5,16.9,908.5,891.62,678.25
2018,5,11,10,30,964.0,101.0,2.4,17.2,937.0,925.18,698.3
2018,5,11,10,45,969.5,101.0,2.35,17.5,959.0,953.65,715.14
2018,5,11,11,0,975.0,101.0,2.3,17.8,981.0,978.58,729.52
2018,5,11,11,15,978.0,101.5,2.3,18.05,995.0,998.05,740.94
2018,5,11,11,30,981.0,102.0,2.3,18.3,1009.0,1013.68,749.92
2018,5,11,11,45,982.5,102.0,2.3,18.55,1015.5,1023.5,755.21
2018,5,11,12,0,984.0,102.0,2.3,18.8,1022.0,1029.34,758.05
2018,5,11,12,15,984.5,101.0,2.4,18.9,1020.5,1029.26,758.77
2018,5,11,12,30,985.0,100.0,2.5,19.0,1019.0,1025.15,756.99
2018,5,11,12,45,983.5,99.5,2.6,19.15,1009.5,1015.64,751.63
2018,5,11,13,0,982.0,99.0,2.7,19.3,1000.0,1002.17,743.75
2018,5,11,13,15,978.0,98.5,2.8,19.3,982.5,982.53,732.23
2018,5,11,13,30,974.0,98.0,2.9,19.3,965.0,959.15,718.2
2018,5,11,13,45,968.5,97.5,3.0,19.35,940.5,930.84,700.64
2018,5,11,14,0,963.0,97.0,3.1,19.4,916.0,899.11,680.62
2018,5,11,14,15,956.5,95.0,3.15,19.35,884.5,861.87,656.54
2018,5,11,14,30,950.0,93.0,3.2,19.3,853.0,821.61,630.14
2018,5,11,14,45,941.0,91.5,3.25,19.25,816.0,777.22,600.5
2018,5,11,15,0,932.0,90.0,3.3,19.2,779.0,730.43,567.38
2018,5,11,15,15,920.5,88.0,3.3,19.2,736.5,679.41,529.35
2018,5,11,15,30,909.0,86.0,3.3,19.2,694.0,626.71,489.05
2018,5,11,15,45,893.5,84.0,3.35,18.9,647.0,570.45,445.51
2018,5,11,16,0,878.0,82.0,3.4,18.6,600.0,513.47,399.9
2018,5,11,16,15,856.5,79.0,3.4,18.3,549.0,452.52,349.58
2018,5,11,16,30,835.0,76.0,3.4,18.0,498.0,391.35,297.49
2018,5,11,16,45,807.0,73.0,3.4,17.7,445.5,329.16,243.34
2018,5,11,17,0,779.0,70.0,3.4,17.4,393.0,268.96,190.03
2018,5,11,17,15,740.5,66.5,3.35,16.85,340.5,208.52,137.59
2018,5,11,17,30,702.0,63.0,3.3,16.3,288.0,151.98,91.2
2018,5,11,17,45,645.5,57.5,3.3,15.8,236.0,93.37,50.44
2018,5,11,18,0,589.0,52.0,3.3,15.3,184.0,44.34,33.76
2018,5,11,18,15,503.0,45.0,3.25,14.8,137.5,36.36,26.44
2018,5,11,18,30,417.0,38.0,3.2,14.3,91.0,31.23,21.35
2018,5,11,18,45,279.5,27.5,3.15,13.75,56.5,22.84,11.45
2018,5,11,19,0,142.0,17.0,3.1,13.2,22.0,14.51,0.0
2018,5,11,19,15,71.0,8.5,3.0,13.15,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.5,10.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,143.5,14.0,1.5,11.55,24.0,11.95,0.0
2018,5,12,5,30,270.0,26.0,1.5,12.2,46.0,21.72,8.72
2018,5,12,5,45,384.0,35.0,1.55,12.9,86.5,28.73,19.14
2018,5,12,6,0,498.0,44.0,1.6,13.6,127.0,35.71,25.95
2018,5,12,6,15,569.0,50.0,1.6,14.1,176.0,39.97,30.05
2018,5,12,6,30,640.0,56.0,1.6,14.6,225.0,82.1,44.26
2018,5,12,6,45,687.0,60.5,1.6,15.05,277.0,137.63,80.75
2018,5,12,7,0,734.0,65.0,1.6,15.5,329.0,195.25,126.55
2018,5,12,7,15,767.0,68.5,1.5,15.85,381.5,253.55,176.88
2018,5,12,7,30,800.0,72.0,1.4,16.2,434.0,314.82,230.28
2018,5,12,7,45,823.5,75.0,1.35,16.55,485.0,374.83,282.16
2018,5,12,8,0,847.0,78.0,1.3,16.9,536.0,436.37,333.63
2018,5,12,8,15,864.5,80.5,1.25,17.25,584.5,494.5,380.72
2018,5,12,8,30,882.0,83.0,1.2,17.6,633.0,552.5,425.84
2018,5,12,8,45,895.5,85.0,1.15,17.9,677.5,607.27,466.91
2018,5,12,9,0,909.0,87.0,1.1,18.2,722.0,660.93,505.59
2018,5,12,9,15,917.5,89.5,1.1,18.5,761.5,710.3,540.37
2018,5,12,9,30,926.0,92.0,1.1,18.8,801.0,757.57,572.55
2018,5,12,9,45,931.5,94.0,1.1,19.1,834.0,799.76,598.91
2018,5,12,10,0,937.0,96.0,1.1,19.4,867.0,839.16,623.07
2018,5,12,10,15,943.0,96.5,1.15,19.6,894.5,874.54,645.28
2018,5,12,10,30,949.0,97.0,1.2,19.8,922.0,906.8,665.37
2018,5,12,10,45,953.0,98.0,1.25,20.0,943.0,934.5,682.47
2018,5,12,11,0,957.0,99.0,1.3,20.2,964.0,958.68,697.33
2018,5,12,11,15,959.0,100.0,1.4,20.2,977.5,977.39,710.09
2018,5,12,11,30,961.0,101.0,1.5,20.2,991.0,992.3,720.55
2018,5,12,11,45,961.5,101.0,1.55,20.25,996.5,1001.0,726.28
2018,5,12,12,0,962.0,101.0,1.6,20.3,1002.0,1005.79,729.71
2018,5,12,12,15,955.5,104.5,1.65,20.2,998.5,1003.48,729.17
2018,5,12,12,30,949.0,108.0,1.7,20.1,995.0,997.27,726.31
2018,5,12,12,45,939.0,113.5,1.8,20.0,984.0,985.91,720.92
2018,5,12,13,0,929.0,119.0,1.9,19.9,973.0,970.9,713.19
2018,5,12,13,15,925.0,118.0,1.9,19.75,955.5,951.68,701.66
2018,5,12,13,30,921.0,117.0,1.9,19.6,938.0,928.93,687.85
2018,5,12,13,45,915.0,116.0,1.95,19.4,914.0,901.02,671.3
2018,5,12,14,0,909.0,115.0,2.0,19.2,890.0,869.91,652.48
2018,5,12,14,15,901.0,113.5,1.95,18.95,859.0,833.7,629.2
2018,5,12,14,30,893.0,112.0,1.9,18.7,828.0,794.75,603.9
2018,5,12,14,45,882.5,110.5,1.85,18.45,791.5,751.47,575.1
2018,5,12,15,0,872.0,109.0,1.8,18.2,755.0,706.08,542.87
2018,5,12,15,15,859.0,106.5,1.8,18.2,713.0,656.29,506.56
2018,5,12,15,30,846.0,104.0,1.8,18.2,671.0,607.72,470.06
2018,5,12,15,45,828.5,101.5,1.65,17.6,625.0,552.23,427.62
2018,5,12,16,0,811.0,99.0,1.5,17.0,579.0,496.38,383.61
2018,5,12,16,15,788.5,95.5,1.4,16.65,530.0,437.4,335.72
2018,5,12,16,30,766.0,92.0,1.3,16.3,481.0,379.25,287.02
2018,5,12,16,45,736.0,88.0,1.2,15.95,429.5,319.41,235.92
2018,5,12,17,0,706.0,84.0,1.1,15.6,378.0,259.41,184.0
2018,5,12,17,15,665.0,79.0,1.05,15.2,327.0,201.15,134.37
2018,5,12,17,30,624.0,74.0,1.0,14.8,276.0,147.17,90.69
2018,5,12,17,45,565.5,67.5,0.9,14.35,226.0,95.25,55.15
2018,5,12,18,0,507.0,61.0,0.8,13.9,176.0,50.4,39.36
2018,5,12,18,15,419.5,51.5,0.75,13.4,131.0,41.35,31.09
2018,5,12,18,30,332.0,42.0,0.7,12.9,86.0,34.36,24.31
2018,5,12,18,45,213.0,29.0,0.65,12.4,53.0,22.54,11.77
2018,5,12,19,0,94.0,16.0,0.6,11.9,20.0,13.66,0.0
2018,5,12,19,15,47.0,8.0,0.6,11.7,10.0,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.5,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.8,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,1.35,10.1,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.4,8.0,6.56,0.25
2018,5,13,6,15,0.0,12.0,1.4,10.7,12.0,9.86,3.3
2018,5,13,6,30,0.0,16.0,1.4,11.0,16.0,13.16,5.84
2018,5,13,6,45,0.0,31.5,1.45,11.3,31.5,25.98,17.0
2018,5,13,7,0,0.0,47.0,1.5,11.6,47.0,38.86,28.08
2018,5,13,7,15,0.0,57.0,1.5,11.9,57.0,47.19,35.11
2018,5,13,7,30,0.0,67.0,1.5,12.2,67.0,55.55,42.06
2018,5,13,7,45,0.0,77.5,1.5,12.5,77.5,64.34,49.29
2018,5,13,8,0,0.0,88.0,1.5,12.8,88.0,73.15,56.46
2018,5,13,8,15,0.0,105.0,1.5,13.1,105.0,87.35,68.06
2018,5,13,8,30,0.0,122.0,1.5,13.4,122.0,101.65,79.59
2018,5,13,8,45,1.0,140.0,1.5,13.7,140.5,117.48,92.26
2018,5,13,9,0,2.0,158.0,1.5,14.0,159.0,133.51,104.97
2018,5,13,9,15,5.0,180.5,1.5,14.2,184.0,154.91,122.0
2018,5,13,9,30,8.0,203.0,1.5,14.4,209.0,176.72,139.16
2018,5,13,9,45,14.0,239.5,1.5,14.65,250.5,213.25,167.86
2018,5,13,10,0,20.0,276.0,1.5,14.9,292.0,250.52,196.68
2018,5,13,10,15,39.5,308.5,1.55,15.0,342.0,306.49,240.13
2018,5,13,10,30,59.0,341.0,1.6,15.1,392.0,354.9,277.06
2018,5,13,10,45,77.5,361.5,1.6,15.25,430.5,392.35,305.18
2018,5,13,11,0,96.0,382.0,1.6,15.4,469.0,444.24,343.65
2018,5,13,11,15,162.5,369.5,1.6,15.45,519.5,495.58,383.07
2018,5,13,11,30,229.0,357.0,1.6,15.5,570.0,561.24,432.12
2018,5,13,11,45,378.0,322.5,1.6,15.55,676.0,684.15,522.83
2018,5,13,12,0,527.0,288.0,1.6,15.6,782.0,792.73,600.32
2018,5,13,12,15,644.5,246.5,1.6,15.6,850.0,866.77,652.1
2018,5,13,12,30,762.0,205.0,1.6,15.6,918.0,924.65,691.19
2018,5,13,12,45,831.0,167.0,1.6,15.55,938.0,947.06,705.66
2018,5,13,13,0,900.0,129.0,1.6,15.5,958.0,951.87,709.01
2018,5,13,13,15,897.5,127.5,1.6,15.45,942.0,934.05,697.73
2018,5,13,13,30,895.0,126.0,1.6,15.4,926.0,912.73,684.43
2018,5,13,13,45,890.5,124.0,1.6,15.3,902.5,885.85,667.55
2018,5,13,14,0,886.0,122.0,1.6,15.2,879.0,855.77,648.49
2018,5,13,14,15,879.5,120.5,1.6,15.1,849.5,821.52,626.47
2018,5,13,14,30,873.0,119.0,1.6,15.0,820.0,784.51,602.38
2018,5,13,14,45,864.0,116.0,1.6,14.85,784.0,741.73,573.55
2018,5,13,15,0,855.0,113.0,1.6,14.7,748.0,696.79,541.57
2018,5,13,15,15,842.0,110.0,1.6,14.7,706.5,650.89,507.64
2018,5,13,15,30,829.0,107.0,1.6,14.7,665.0,599.28,468.65
2018,5,13,15,45,813.0,104.0,1.6,14.35,620.0,545.02,427.08
2018,5,13,16,0,797.0,101.0,1.6,14.0,575.0,490.31,383.7
2018,5,13,16,15,776.5,97.0,1.6,13.75,526.5,432.56,336.34
2018,5,13,16,30,756.0,93.0,1.6,13.5,478.0,375.46,287.93
2018,5,13,16,45,727.0,88.5,1.6,13.25,427.5,316.15,236.61
2018,5,13,17,0,698.0,84.0,1.6,13.0,377.0,256.57,184.32
2018,5,13,17,15,658.0,79.5,1.6,12.65,326.5,199.52,134.97
2018,5,13,17,30,618.0,75.0,1.6,12.3,276.0,146.62,91.59
2018,5,13,17,45,561.5,68.0,1.55,11.95,226.5,94.89,55.7
2018,5,13,18,0,505.0,61.0,1.5,11.6,177.0,49.99,39.38
2018,5,13,18,15,406.5,52.5,1.45,11.3,131.0,42.05,32.0
2018,5,13,18,30,308.0,44.0,1.4,11.0,85.0,33.93,24.17
2018,5,13,18,45,174.0,28.0,1.4,10.65,49.5,21.67,11.52
2018,5,13,19,0,40.0,12.0,1.4,10.3,14.0,10.24,0.0
2018,5,13,19,15,20.0,6.0,1.4,10.2,7.0,5.12,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
