Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.41,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,8.21,1.56
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,11.51,4.7
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,19.35,11.93
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,27.22,18.09
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,47.61,35.72
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,67.67,52.81
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,80.87,63.78
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,94.19,74.69
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,103.12,81.77
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,112.09,88.8
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,119.24,94.3
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,126.46,99.82
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,137.27,108.24
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,148.28,116.76
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,159.89,125.79
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,171.67,134.91
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,192.96,151.59
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,214.55,168.36
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,246.68,193.39
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,289.99,226.78
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,339.13,264.46
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,389.09,302.27
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,472.35,366.36
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,543.31,420.0
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,624.68,480.6
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,705.95,539.68
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,759.9,579.42
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,812.34,617.77
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,768.08,584.98
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,723.9,552.79
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,707.74,541.6
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,678.46,521.04
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,747.96,574.72
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,798.24,613.1
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,790.59,609.45
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,773.79,599.19
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,716.78,558.19
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,656.47,513.97
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,599.68,471.48
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,544.39,429.14
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,513.0,405.02
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,475.36,374.5
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,423.43,331.09
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,370.43,285.4
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,312.33,234.98
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,256.51,185.76
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,199.49,136.41
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,146.66,93.04
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,96.68,58.39
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,53.53,42.63
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,44.92,34.61
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,35.43,25.55
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,24.77,14.28
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,15.36,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,7.68,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,4.69,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,7.39,0.0
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,12.75,5.54
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,18.12,10.6
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,30.14,21.6
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,42.2,30.97
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,72.4,56.48
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,103.63,82.4
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,123.27,98.4
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,145.01,116.04
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,149.53,119.6
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,154.23,123.16
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,191.47,152.92
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,228.16,181.78
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,246.5,195.72
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,264.68,209.43
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,265.93,209.86
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,266.57,209.87
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,264.1,207.41
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,252.19,197.61
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,262.68,205.51
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,273.18,213.32
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,339.37,264.1
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,396.17,306.66
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,439.84,339.12
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,483.87,371.51
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,484.7,371.53
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,484.93,371.45
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,566.4,433.7
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,645.54,492.46
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,791.81,601.93
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,912.35,686.7
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,904.93,681.59
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,882.75,667.99
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,867.47,658.58
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,847.67,646.03
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,812.36,623.01
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,774.43,598.1
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,731.84,569.3
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,687.24,537.34
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,632.34,495.88
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,575.24,452.08
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,488.13,384.66
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,408.71,322.6
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,356.28,280.8
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,302.88,237.34
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,263.61,203.63
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,219.25,164.97
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,184.42,130.44
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,140.76,89.38
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,91.88,55.16
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,48.88,38.36
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,40.89,30.94
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,32.39,22.85
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,22.86,12.94
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,13.24,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,7.26,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.41,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,14.51,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,23.71,12.55
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,35.32,25.28
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,47.16,36.48
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,58.44,46.95
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,86.99,60.36
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,121.9,87.2
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,153.0,114.27
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,176.03,136.76
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,192.34,152.8
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,202.54,161.76
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,212.44,169.96
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,203.96,162.94
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,188.56,150.12
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,170.93,135.49
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,152.21,119.93
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,157.68,124.06
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,163.18,128.16
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,197.02,154.92
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,231.46,181.74
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,266.4,208.68
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,313.15,244.37
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,257.62,201.04
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,213.15,166.23
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,172.58,134.21
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,132.08,101.9
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,136.51,105.48
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,140.89,108.96
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,146.13,113.22
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,151.31,117.45
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,145.54,112.87
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,139.75,108.31
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,150.76,117.31
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,161.7,126.24
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,166.96,130.66
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,172.15,135.06
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,156.4,122.61
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,140.85,110.29
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,143.93,113.08
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,146.98,115.83
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,153.26,121.18
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,159.41,126.45
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,150.56,119.67
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,141.77,112.93
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,147.64,118.12
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,152.28,122.18
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,161.26,128.83
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,164.53,129.99
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,152.12,116.0
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,130.34,94.12
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,95.73,67.11
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,58.79,47.24
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,47.39,36.76
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,37.09,27.02
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,25.72,15.5
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,14.24,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,7.68,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.41,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,14.94,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,23.97,13.09
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.61,22.04
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,40.75,30.74
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,47.07,36.68
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,83.45,50.16
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,127.89,85.15
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,160.55,116.71
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,203.33,153.49
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,246.61,190.69
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,299.98,234.46
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,356.1,280.18
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,428.03,337.44
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,507.95,400.46
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,567.7,447.03
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,627.25,492.47
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,674.16,527.45
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,719.17,560.21
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,759.8,588.48
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,797.88,613.58
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,832.24,636.32
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,863.71,656.94
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,889.94,674.14
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,912.93,689.17
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,930.76,701.15
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,945.12,710.9
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,954.1,717.14
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,959.48,721.12
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,960.33,722.58
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,957.57,721.72
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,948.87,716.69
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,936.53,709.31
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,918.87,698.48
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,897.79,685.34
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,870.76,668.32
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,840.62,649.01
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,806.41,626.11
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,769.54,601.15
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,727.48,571.57
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,683.37,538.96
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,635.4,502.3
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,588.48,465.45
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,535.14,423.29
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,481.41,379.52
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,424.51,331.67
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,368.36,283.12
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,310.78,232.54
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,252.69,181.06
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,196.35,132.13
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,143.99,89.26
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,93.53,55.25
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,51.7,40.62
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,42.96,32.6
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,36.53,26.39
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,25.73,15.58
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,15.02,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,8.11,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.41,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,14.94,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,24.23,13.56
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,33.96,24.09
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,43.95,33.53
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,50.17,39.39
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,85.59,51.08
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,133.84,81.95
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,188.01,124.69
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,242.85,172.13
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,300.92,223.23
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,359.98,274.9
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,418.27,324.78
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,474.81,371.91
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,531.61,417.63
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,584.39,458.86
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,633.3,495.98
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,681.71,531.69
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,728.51,565.21
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,770.76,593.98
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,810.69,619.6
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,845.17,641.88
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,876.74,662.03
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,903.53,679.3
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,926.98,694.34
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,944.72,706.01
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,958.88,715.42
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,967.56,720.69
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,972.57,723.67
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,966.75,720.96
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,957.16,715.88
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,933.72,700.97
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,904.37,680.85
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,852.15,643.97
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,801.11,607.53
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,798.05,608.35
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,791.87,606.41
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,775.11,596.75
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,751.77,582.15
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,727.68,567.05
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,694.47,544.55
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,643.07,505.21
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,588.16,462.57
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,538.99,424.83
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,487.68,383.73
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,430.37,335.88
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,373.74,287.13
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,310.6,232.34
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,252.59,181.25
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,198.35,133.72
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,146.99,91.31
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,96.05,56.52
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,51.82,40.79
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,45.18,34.62
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,39.21,28.79
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,27.1,16.9
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,17.11,0.0
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,9.39,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,4.27,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,14.79,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,25.48,14.87
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,34.09,24.36
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,42.57,32.51
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,51.69,41.01
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,87.89,54.7
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,135.45,85.14
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,190.35,128.33
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,244.56,175.57
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,301.97,226.57
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,358.63,276.9
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,418.44,328.66
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,474.65,376.24
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,531.12,422.59
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,583.5,464.49
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,634.99,504.49
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,684.05,541.78
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,731.62,577.04
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,767.67,603.45
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,807.13,630.43
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,840.82,653.43
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,871.47,674.2
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,896.81,691.19
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,918.74,705.82
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,935.86,717.43
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,949.46,726.69
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,956.74,731.26
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,960.45,733.51
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,961.45,734.16
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,958.93,732.51
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,951.91,728.28
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,941.33,721.65
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,923.18,709.63
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,901.74,695.39
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,874.55,677.25
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,853.82,663.7
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,817.82,639.11
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,779.41,612.04
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,735.99,580.26
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,690.96,546.65
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,638.46,506.45
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,585.34,464.87
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,530.77,421.75
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,476.21,377.39
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,421.72,331.76
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,368.64,286.13
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,312.38,237.17
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,259.13,190.41
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,204.57,143.72
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,151.69,100.81
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,104.5,68.15
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,64.27,52.11
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,54.7,43.27
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,45.41,34.41
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,32.2,21.41
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,18.66,0.0
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,10.24,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,5.12,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,15.67,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,26.41,15.84
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,37.03,26.97
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,46.33,35.87
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,57.71,46.44
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,87.65,61.19
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,125.87,88.41
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,167.16,121.95
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,210.02,158.94
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,254.56,197.81
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,319.48,250.58
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,402.41,318.67
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,460.17,367.18
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,520.86,416.98
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,573.25,458.97
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,624.7,499.1
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,673.47,536.46
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,721.5,572.39
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,760.0,600.78
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,802.72,629.98
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,836.89,653.1
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,868.12,674.04
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,894.55,691.38
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,917.68,706.37
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,934.7,717.79
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,948.17,726.8
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,945.54,724.93
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,935.42,718.05
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,942.52,723.48
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,956.25,733.51
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,939.64,722.57
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,933.57,719.28
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,911.64,704.81
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,882.8,685.5
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,844.11,657.61
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,803.95,628.19
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,769.87,604.06
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,733.39,577.75
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,705.25,558.25
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,671.21,533.63
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,627.55,500.06
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,582.69,464.63
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,525.54,418.96
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,469.04,372.61
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,411.2,323.92
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,354.99,275.41
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,303.88,229.84
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,253.67,184.57
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,199.22,137.49
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,149.04,96.59
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,100.65,63.23
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,56.69,45.21
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,48.4,37.57
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,40.39,29.94
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,29.56,19.28
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,18.74,0.04
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,10.24,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,5.97,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,16.34,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,27.03,16.53
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,35.33,25.45
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,45.59,35.09
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,51.36,40.53
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,86.18,52.7
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,133.66,82.85
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,186.98,124.62
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,241.05,171.02
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,298.35,221.04
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,354.4,269.89
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,413.78,320.24
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,468.68,365.96
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,523.85,410.44
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,576.89,452.07
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,629.17,491.88
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,678.08,528.62
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,720.62,560.06
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,762.58,590.22
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,802.59,617.04
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,837.28,640.56
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,869.02,661.98
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,895.07,679.45
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,917.78,694.67
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,935.27,706.19
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,949.22,715.41
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,957.32,721.09
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,961.82,724.46
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,962.71,725.65
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,959.99,724.5
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,950.95,718.98
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,938.34,711.13
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,920.0,699.54
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,898.28,685.65
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,871.14,667.94
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,840.93,648.02
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,806.24,625.01
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,768.93,599.91
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,727.7,570.23
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,688.75,541.15
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,639.57,503.59
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,589.13,464.17
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,535.76,422.35
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,482.1,378.94
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,425.18,331.29
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,369.08,283.0
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,309.68,231.18
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,254.44,182.28
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,198.11,133.64
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,145.73,91.01
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,96.08,57.22
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,52.76,41.61
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,46.13,35.51
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,37.69,27.56
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,28.2,18.22
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,18.63,1.68
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,10.24,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,6.83,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,16.74,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,27.09,16.74
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,35.06,25.27
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,44.83,34.48
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,50.22,39.57
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,84.85,51.34
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,132.34,81.33
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,185.13,122.78
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,238.57,168.74
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,295.13,218.28
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,353.35,269.04
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,410.66,317.96
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,465.53,363.75
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,520.6,408.24
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,572.85,449.27
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,624.31,488.47
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,672.11,523.97
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,713.5,554.09
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,754.68,583.38
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,793.63,609.15
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,828.25,632.2
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,860.03,653.21
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,886.16,669.85
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,909.08,684.32
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,927.35,695.81
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,942.15,705.07
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,951.61,711.51
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,957.5,715.73
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,957.49,715.78
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,953.88,713.6
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,944.42,707.65
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,931.44,699.48
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,914.09,689.19
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,893.34,676.61
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,867.1,659.7
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,837.73,640.61
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,803.4,618.07
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,766.4,593.49
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,725.48,564.73
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,682.43,533.35
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,637.62,499.53
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,587.37,460.85
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,534.94,419.97
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,482.01,377.34
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,425.57,330.5
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,369.72,282.72
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,312.43,232.76
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,254.25,181.5
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,198.25,133.04
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,145.87,90.34
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,95.52,56.09
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,51.2,40.36
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,44.95,34.59
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,38.94,28.8
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,28.28,18.47
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,19.44,3.47
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,11.52,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.85,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,4.1,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,7.39,0.51
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,11.51,4.54
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,15.63,8.42
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,21.84,14.13
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,28.05,18.73
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,44.69,33.06
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,61.34,47.21
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,70.4,54.73
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,79.53,62.22
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,82.97,64.84
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,86.4,67.44
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,90.65,70.72
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,94.92,73.99
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,101.29,79.0
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,107.69,84.02
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,122.27,95.76
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,137.05,107.58
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,151.55,119.12
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,166.26,130.76
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,170.51,133.98
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,174.76,137.23
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,175.14,137.45
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,175.5,137.67
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,167.58,131.22
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,159.58,124.73
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,154.1,120.27
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,148.55,115.78
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,148.13,115.38
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,147.65,114.95
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,139.77,108.57
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,131.88,102.2
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,127.85,99.02
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,123.83,95.83
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,121.95,94.38
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,120.08,92.96
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,116.96,90.58
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,113.88,88.24
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,117.1,91.07
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,120.3,93.9
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,135.66,106.66
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,150.74,119.18
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,165.03,131.33
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,178.42,142.74
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,192.68,154.59
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,200.36,160.63
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,187.1,149.24
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,172.81,136.55
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,150.65,116.47
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,124.95,93.56
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,96.93,71.17
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,67.54,55.28
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,54.78,43.62
2018,5,23,18,30,119.0,55.0,2.0,10.7,74.0,41.85,31.58
2018,5,23,18,45,77.0,39.0,1.95,10.45,49.5,30.62,20.69
