Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,0,35.0,23.0,1.9,10.2,25.0,18.38,4.15
2018,5,23,19,15,22.5,12.5,1.85,10.15,13.5,10.67,0.0
2018,5,23,19,30,10.0,2.0,1.8,10.1,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,1.8,10.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.5,1.15,9.15,1.5,0.0,0.0
2018,5,24,5,0,4.0,3.0,1.1,9.3,3.0,2.56,0.0
2018,5,24,5,15,18.0,12.0,1.1,9.6,13.5,10.09,0.0
2018,5,24,5,30,32.0,21.0,1.1,9.9,24.0,17.43,9.03
2018,5,24,5,45,16.0,33.0,1.1,10.2,34.5,27.41,18.72
2018,5,24,6,0,0.0,45.0,1.1,10.5,45.0,37.09,27.8
2018,5,24,6,15,8.0,58.5,1.1,10.75,61.0,47.94,37.8
2018,5,24,6,30,16.0,72.0,1.1,11.0,77.0,59.15,45.25
2018,5,24,6,45,16.0,102.5,1.1,11.25,108.0,84.64,66.76
2018,5,24,7,0,16.0,133.0,1.1,11.5,139.0,110.09,88.04
2018,5,24,7,15,14.5,144.0,1.15,11.75,150.0,120.59,96.61
2018,5,24,7,30,13.0,155.0,1.2,12.0,161.0,130.78,104.84
2018,5,24,7,45,9.0,161.0,1.2,12.25,165.5,135.8,108.71
2018,5,24,8,0,5.0,167.0,1.2,12.5,170.0,140.22,111.99
2018,5,24,8,15,5.5,164.5,1.25,12.7,168.0,139.16,110.72
2018,5,24,8,30,6.0,162.0,1.3,12.9,166.0,137.98,109.41
2018,5,24,8,45,7.0,176.0,1.3,13.1,181.0,150.85,119.55
2018,5,24,9,0,8.0,190.0,1.3,13.3,196.0,163.87,129.7
2018,5,24,9,15,11.0,219.0,1.3,13.55,227.5,191.07,151.12
2018,5,24,9,30,14.0,248.0,1.3,13.8,259.0,218.72,172.59
2018,5,24,9,45,18.0,271.5,1.3,14.05,286.0,242.79,191.03
2018,5,24,10,0,22.0,295.0,1.3,14.3,313.0,267.25,209.6
2018,5,24,10,15,21.0,299.5,1.35,14.5,317.5,271.48,212.39
2018,5,24,10,30,20.0,304.0,1.4,14.7,322.0,275.56,215.17
2018,5,24,10,45,17.5,284.5,1.4,14.9,300.5,257.24,200.63
2018,5,24,11,0,15.0,265.0,1.4,15.1,279.0,238.7,186.0
2018,5,24,11,15,20.5,271.5,1.45,15.25,290.5,259.28,202.06
2018,5,24,11,30,26.0,278.0,1.5,15.4,302.0,270.82,210.92
2018,5,24,11,45,30.0,319.0,1.5,15.55,347.0,312.52,242.61
2018,5,24,12,0,34.0,360.0,1.5,15.7,392.0,354.34,273.83
2018,5,24,12,15,87.0,408.5,1.6,15.65,491.0,448.07,345.29
2018,5,24,12,30,140.0,457.0,1.7,15.6,590.0,554.88,424.1
2018,5,24,12,45,164.0,463.0,1.75,15.6,617.5,580.43,442.57
2018,5,24,13,0,188.0,469.0,1.8,15.6,645.0,604.48,460.52
2018,5,24,13,15,152.5,457.5,1.8,15.45,598.5,558.31,426.78
2018,5,24,13,30,117.0,446.0,1.8,15.3,552.0,512.58,393.48
2018,5,24,13,45,96.5,424.0,1.85,15.15,510.0,459.21,354.85
2018,5,24,14,0,76.0,402.0,1.9,15.0,468.0,418.54,325.02
2018,5,24,14,15,60.5,373.0,1.9,14.8,424.5,376.44,293.74
2018,5,24,14,30,45.0,344.0,1.9,14.6,381.0,335.38,262.85
2018,5,24,14,45,35.0,312.5,1.95,14.4,340.5,297.24,234.02
2018,5,24,15,0,25.0,281.0,2.0,14.2,300.0,260.13,205.57
2018,5,24,15,15,25.5,268.5,2.0,14.2,287.0,247.21,195.88
2018,5,24,15,30,26.0,256.0,2.0,14.2,274.0,234.21,185.98
2018,5,24,15,45,22.5,234.5,1.95,13.7,249.5,207.39,165.21
2018,5,24,16,0,19.0,213.0,1.9,13.2,225.0,185.94,148.57
2018,5,24,16,15,11.5,164.5,1.9,13.0,171.5,141.14,112.47
2018,5,24,16,30,4.0,116.0,1.9,12.8,118.0,97.61,76.87
2018,5,24,16,45,26.5,106.0,1.9,12.55,118.0,96.86,76.04
2018,5,24,17,0,49.0,96.0,1.9,12.3,118.0,92.25,71.44
2018,5,24,17,15,151.5,109.0,1.85,12.1,164.5,118.73,89.34
2018,5,24,17,30,254.0,122.0,1.8,11.9,211.0,129.71,93.95
2018,5,24,17,45,299.0,102.0,1.8,11.7,190.5,98.79,68.88
2018,5,24,18,0,344.0,82.0,1.8,11.5,170.0,60.63,49.04
2018,5,24,18,15,287.0,70.5,1.7,11.35,133.0,52.55,41.59
2018,5,24,18,30,230.0,59.0,1.6,11.2,96.0,44.48,33.89
2018,5,24,18,45,151.5,43.0,1.55,11.05,64.0,33.1,22.86
2018,5,24,19,0,73.0,27.0,1.5,10.9,32.0,20.98,6.56
2018,5,24,19,15,37.0,14.0,1.45,10.8,16.5,11.95,0.0
2018,5,24,19,30,1.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.35,10.6,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.85,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.9,1.0,0.85,0.0
2018,5,25,5,15,0.0,4.0,1.05,11.0,4.0,3.28,0.0
2018,5,25,5,30,0.0,7.0,1.1,11.1,7.0,5.74,0.0
2018,5,25,5,45,0.0,8.5,1.1,11.25,8.5,6.98,0.54
2018,5,25,6,0,0.0,10.0,1.1,11.4,10.0,8.21,1.76
2018,5,25,6,15,0.0,17.5,1.1,11.5,17.5,14.4,7.43
2018,5,25,6,30,0.0,25.0,1.1,11.6,25.0,20.6,12.31
2018,5,25,6,45,0.0,34.5,1.05,11.7,34.5,28.48,19.13
2018,5,25,7,0,0.0,44.0,1.0,11.8,44.0,36.37,25.89
2018,5,25,7,15,10.0,89.5,1.0,11.85,94.0,76.38,59.6
2018,5,25,7,30,20.0,135.0,1.0,11.9,144.0,116.85,93.13
2018,5,25,7,45,18.5,156.5,1.0,12.0,166.0,135.45,108.31
2018,5,25,8,0,17.0,178.0,1.0,12.1,188.0,154.05,123.31
2018,5,25,8,15,16.0,180.0,1.0,12.15,190.0,156.76,125.19
2018,5,25,8,30,15.0,182.0,1.0,12.2,192.0,159.22,126.9
2018,5,25,8,45,7.5,145.0,1.0,12.3,150.0,125.14,98.76
2018,5,25,9,0,0.0,108.0,1.0,12.4,108.0,90.07,69.68
2018,5,25,9,15,0.0,97.0,1.0,12.4,97.0,80.92,62.04
2018,5,25,9,30,0.0,86.0,1.0,12.4,86.0,71.75,54.35
2018,5,25,9,45,0.0,99.5,1.0,12.45,99.5,83.15,63.65
2018,5,25,10,0,0.0,113.0,1.0,12.5,113.0,94.6,72.91
2018,5,25,10,15,2.0,136.0,1.05,12.55,138.0,115.77,90.09
2018,5,25,10,30,4.0,159.0,1.1,12.6,163.0,137.17,107.3
2018,5,25,10,45,4.5,161.5,1.1,12.6,166.0,139.96,109.4
2018,5,25,11,0,5.0,164.0,1.1,12.6,169.0,142.76,111.58
2018,5,25,11,15,6.5,171.0,1.1,12.65,177.5,150.29,117.58
2018,5,25,11,30,8.0,178.0,1.1,12.7,186.0,157.84,123.57
2018,5,25,11,45,8.0,180.0,1.15,12.75,188.0,159.71,125.0
2018,5,25,12,0,8.0,182.0,1.2,12.8,190.0,161.52,126.42
2018,5,25,12,15,9.0,196.0,1.25,12.8,205.0,174.51,136.81
2018,5,25,12,30,10.0,210.0,1.3,12.8,220.0,187.44,147.11
2018,5,25,12,45,11.5,227.5,1.35,12.8,238.5,203.78,160.1
2018,5,25,13,0,13.0,245.0,1.4,12.8,257.0,220.03,172.99
2018,5,25,13,15,12.0,236.5,1.45,12.75,247.5,211.39,166.25
2018,5,25,13,30,11.0,228.0,1.5,12.7,238.0,202.74,159.6
2018,5,25,13,45,8.0,199.5,1.55,12.65,206.5,175.23,137.84
2018,5,25,14,0,5.0,171.0,1.6,12.6,175.0,148.02,116.17
2018,5,25,14,15,6.0,169.5,1.65,12.55,174.5,147.2,115.79
2018,5,25,14,30,7.0,168.0,1.7,12.5,174.0,146.29,115.28
2018,5,25,14,45,17.5,199.0,1.75,12.45,212.5,184.68,146.78
2018,5,25,15,0,28.0,230.0,1.8,12.4,251.0,217.33,173.33
2018,5,25,15,15,46.5,257.5,1.8,12.4,290.5,250.57,200.24
2018,5,25,15,30,65.0,285.0,1.8,12.4,330.0,281.44,224.99
2018,5,25,15,45,137.5,262.5,1.9,12.25,349.5,301.12,241.38
2018,5,25,16,0,210.0,240.0,2.0,12.1,369.0,307.08,246.07
2018,5,25,16,15,209.5,232.0,2.05,12.0,352.0,286.3,228.79
2018,5,25,16,30,209.0,224.0,2.1,11.9,335.0,264.93,210.78
2018,5,25,16,45,233.5,198.0,2.1,11.8,310.5,238.84,187.94
2018,5,25,17,0,258.0,172.0,2.1,11.7,286.0,206.97,159.62
2018,5,25,17,15,291.0,145.5,2.1,11.6,259.5,173.61,129.34
2018,5,25,17,30,324.0,119.0,2.1,11.5,233.0,136.59,96.7
2018,5,25,17,45,307.0,102.5,2.1,11.4,196.5,98.71,68.62
2018,5,25,18,0,290.0,86.0,2.1,11.3,160.0,63.01,51.22
2018,5,25,18,15,238.0,70.5,2.1,11.2,122.5,53.6,42.56
2018,5,25,18,30,186.0,55.0,2.1,11.1,85.0,42.22,31.92
2018,5,25,18,45,141.0,40.0,2.05,11.05,58.5,31.02,21.14
2018,5,25,19,0,96.0,25.0,2.0,11.0,32.0,19.64,6.59
2018,5,25,19,15,51.5,13.5,2.0,10.95,17.0,11.52,0.0
2018,5,25,19,30,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.05,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,26,4,45,6.0,2.0,3.75,9.95,2.0,0.0,0.0
2018,5,26,5,0,12.0,4.0,3.8,10.0,4.0,3.41,0.0
2018,5,26,5,15,14.5,8.0,3.85,10.2,9.0,6.9,0.0
2018,5,26,5,30,17.0,12.0,3.9,10.4,14.0,10.3,3.06
2018,5,26,5,45,8.5,18.5,3.95,10.6,19.5,15.66,8.26
2018,5,26,6,0,0.0,25.0,4.0,10.8,25.0,20.6,12.91
2018,5,26,6,15,0.5,40.5,3.95,11.1,40.5,33.46,24.66
2018,5,26,6,30,1.0,56.0,3.9,11.4,56.0,46.42,34.61
2018,5,26,6,45,11.5,93.0,3.85,11.75,97.0,76.96,60.31
2018,5,26,7,0,22.0,130.0,3.8,12.1,138.0,108.8,86.67
2018,5,26,7,15,52.5,160.5,3.75,12.6,184.0,142.19,113.25
2018,5,26,7,30,83.0,191.0,3.7,13.1,230.0,180.13,143.67
2018,5,26,7,45,84.0,211.5,3.6,13.55,255.0,203.84,163.06
2018,5,26,8,0,85.0,232.0,3.5,14.0,280.0,227.72,182.29
2018,5,26,8,15,97.0,259.5,3.45,14.45,318.5,262.57,209.96
2018,5,26,8,30,109.0,287.0,3.4,14.9,357.0,298.86,238.36
2018,5,26,8,45,126.0,308.5,3.3,15.3,395.0,340.02,270.2
2018,5,26,9,0,143.0,330.0,3.2,15.7,433.0,377.57,298.76
2018,5,26,9,15,166.0,351.5,3.15,16.0,477.0,420.32,331.17
2018,5,26,9,30,189.0,373.0,3.1,16.3,521.0,464.68,364.3
2018,5,26,9,45,180.5,388.5,3.05,16.6,535.0,482.0,376.15
2018,5,26,10,0,172.0,404.0,3.0,16.9,549.0,498.09,387.02
2018,5,26,10,15,183.0,418.0,3.0,17.15,576.5,527.2,408.03
2018,5,26,10,30,194.0,432.0,3.0,17.4,604.0,556.23,428.73
2018,5,26,10,45,185.5,444.0,3.0,17.65,611.5,566.62,435.19
2018,5,26,11,0,177.0,456.0,3.0,17.9,619.0,575.77,440.82
2018,5,26,11,15,169.5,461.0,3.05,17.95,619.0,578.15,442.13
2018,5,26,11,30,162.0,466.0,3.1,18.0,619.0,579.35,442.66
2018,5,26,11,45,153.0,470.0,3.2,18.1,615.0,577.13,440.76
2018,5,26,12,0,144.0,474.0,3.3,18.2,611.0,573.81,438.1
2018,5,26,12,15,162.5,474.5,3.4,18.2,629.0,591.33,451.62
2018,5,26,12,30,181.0,475.0,3.5,18.2,647.0,607.74,464.23
2018,5,26,12,45,342.5,402.0,3.6,18.2,724.0,695.88,532.87
2018,5,26,13,0,504.0,329.0,3.7,18.2,801.0,779.53,596.61
2018,5,26,13,15,624.5,265.5,3.8,18.15,840.5,819.6,628.23
2018,5,26,13,30,745.0,202.0,3.9,18.1,880.0,851.23,653.98
2018,5,26,13,45,811.0,166.5,4.0,18.0,888.0,849.29,653.72
2018,5,26,14,0,877.0,131.0,4.1,17.9,896.0,838.63,647.6
2018,5,26,14,15,820.0,156.0,4.15,17.75,852.0,798.27,620.14
2018,5,26,14,30,763.0,181.0,4.2,17.6,808.0,753.16,586.9
2018,5,26,14,45,782.5,162.0,4.25,17.45,781.5,716.38,561.02
2018,5,26,15,0,802.0,143.0,4.3,17.3,755.0,679.08,534.05
2018,5,26,15,15,809.5,130.0,4.3,17.3,719.5,635.53,500.89
2018,5,26,15,30,817.0,117.0,4.3,17.3,684.0,588.92,464.48
2018,5,26,15,45,808.5,112.0,4.35,16.95,642.5,538.35,424.52
2018,5,26,16,0,800.0,107.0,4.4,16.6,601.0,486.62,382.29
2018,5,26,16,15,782.5,103.5,4.4,16.35,554.5,431.51,335.82
2018,5,26,16,30,765.0,100.0,4.4,16.1,508.0,376.66,288.25
2018,5,26,16,45,736.5,96.0,4.4,15.85,457.5,316.02,235.26
2018,5,26,17,0,708.0,92.0,4.4,15.6,407.0,259.57,185.22
2018,5,26,17,15,670.5,86.5,4.35,15.2,356.0,202.53,135.91
2018,5,26,17,30,633.0,81.0,4.3,14.8,305.0,149.29,92.64
2018,5,26,17,45,580.5,75.0,4.25,14.45,255.5,98.66,58.39
2018,5,26,18,0,528.0,69.0,4.2,14.1,206.0,54.23,42.86
2018,5,26,18,15,454.5,60.5,4.1,13.65,160.5,48.04,37.21
2018,5,26,18,30,381.0,52.0,4.0,13.2,115.0,42.14,31.58
2018,5,26,18,45,275.5,41.0,3.9,12.8,78.5,31.65,21.56
2018,5,26,19,0,170.0,30.0,3.8,12.4,42.0,23.25,9.55
2018,5,26,19,15,88.5,16.0,3.75,12.2,22.0,13.66,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.6,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,27,4,45,14.5,4.0,2.0,11.0,4.0,0.0,0.0
2018,5,27,5,0,29.0,8.0,1.9,11.2,8.0,6.83,0.0
2018,5,27,5,15,16.5,20.5,1.85,11.85,20.5,16.63,0.0
2018,5,27,5,30,4.0,33.0,1.8,12.5,33.0,26.6,16.77
2018,5,27,5,45,57.0,50.5,1.7,13.1,61.5,39.32,28.95
2018,5,27,6,0,110.0,68.0,1.6,13.7,90.0,52.38,40.96
2018,5,27,6,15,356.5,66.5,1.55,14.2,165.5,49.67,38.79
2018,5,27,6,30,603.0,65.0,1.5,14.7,241.0,79.01,45.46
2018,5,27,6,45,655.5,69.0,1.5,15.2,293.5,128.3,74.87
2018,5,27,7,0,708.0,73.0,1.5,15.7,346.0,186.57,119.57
2018,5,27,7,15,739.0,76.5,1.5,16.2,396.5,241.55,166.24
2018,5,27,7,30,770.0,80.0,1.5,16.7,447.0,299.27,216.27
2018,5,27,7,45,793.0,83.0,1.45,17.15,496.5,356.17,265.41
2018,5,27,8,0,816.0,86.0,1.4,17.6,546.0,414.26,314.17
2018,5,27,8,15,833.0,89.0,1.45,17.95,593.0,470.5,360.46
2018,5,27,8,30,850.0,92.0,1.5,18.3,640.0,526.04,404.72
2018,5,27,8,45,863.5,93.5,1.5,18.7,683.0,577.77,444.44
2018,5,27,9,0,877.0,95.0,1.5,19.1,726.0,628.47,482.06
2018,5,27,9,15,887.0,97.5,1.6,19.4,765.0,676.53,517.5
2018,5,27,9,30,897.0,100.0,1.7,19.7,804.0,722.73,550.78
2018,5,27,9,45,905.0,101.0,1.75,19.95,837.0,763.98,579.21
2018,5,27,10,0,913.0,102.0,1.8,20.2,870.0,802.76,604.41
2018,5,27,10,15,918.5,103.5,1.85,20.4,897.0,837.35,626.68
2018,5,27,10,30,924.0,105.0,1.9,20.6,924.0,868.92,646.82
2018,5,27,10,45,927.5,105.5,2.0,20.8,944.0,894.7,663.56
2018,5,27,11,0,931.0,106.0,2.1,21.0,964.0,917.08,678.1
2018,5,27,11,15,933.5,106.0,2.2,21.15,977.0,934.63,689.63
2018,5,27,11,30,936.0,106.0,2.3,21.3,990.0,948.57,698.89
2018,5,27,11,45,936.5,107.0,2.35,21.4,996.0,957.98,704.93
2018,5,27,12,0,937.0,108.0,2.4,21.5,1002.0,963.67,708.66
2018,5,27,12,15,937.5,107.5,2.45,21.55,1001.0,964.26,709.32
2018,5,27,12,30,938.0,107.0,2.5,21.6,1000.0,961.13,707.69
2018,5,27,12,45,938.5,104.0,2.6,21.65,991.0,951.94,702.63
2018,5,27,13,0,939.0,101.0,2.7,21.7,982.0,939.0,695.17
2018,5,27,13,15,935.5,101.5,2.7,21.7,966.5,922.13,684.45
2018,5,27,13,30,932.0,102.0,2.7,21.7,951.0,901.72,671.44
2018,5,27,13,45,927.0,100.5,2.75,21.7,927.5,874.76,654.4
2018,5,27,14,0,922.0,99.0,2.8,21.7,904.0,844.55,635.1
2018,5,27,14,15,915.0,98.0,2.8,21.7,874.5,810.17,612.49
2018,5,27,14,30,908.0,97.0,2.8,21.7,845.0,773.0,587.8
2018,5,27,14,45,898.5,96.5,2.8,21.7,810.0,731.93,559.56
2018,5,27,15,0,889.0,96.0,2.8,21.7,775.0,688.65,528.08
2018,5,27,15,15,877.5,94.0,2.8,21.7,734.5,640.77,492.54
2018,5,27,15,30,866.0,92.0,2.8,21.7,694.0,591.34,454.92
2018,5,27,15,45,851.0,90.0,2.8,21.6,649.5,538.78,414.03
2018,5,27,16,0,836.0,88.0,2.8,21.5,605.0,485.53,371.37
2018,5,27,16,15,817.0,85.5,2.8,21.35,557.5,429.15,325.08
2018,5,27,16,30,798.0,83.0,2.8,21.2,510.0,373.04,277.64
2018,5,27,16,45,773.0,79.5,2.8,21.05,460.0,314.81,227.58
2018,5,27,17,0,748.0,76.0,2.8,20.9,410.0,258.23,178.32
2018,5,27,17,15,714.0,72.5,2.75,20.35,360.0,201.85,130.48
2018,5,27,17,30,680.0,69.0,2.7,19.8,310.0,145.47,85.48
2018,5,27,17,45,632.5,63.5,2.7,19.25,260.5,92.97,50.7
2018,5,27,18,0,585.0,58.0,2.7,18.7,211.0,45.93,34.8
2018,5,27,18,15,516.0,51.5,2.65,18.05,165.0,40.9,30.32
2018,5,27,18,30,447.0,45.0,2.6,17.4,119.0,36.33,26.02
2018,5,27,18,45,341.0,36.5,2.6,16.75,82.0,29.89,19.76
2018,5,27,19,0,235.0,28.0,2.6,16.1,45.0,23.44,10.14
2018,5,27,19,15,124.5,15.0,2.55,15.85,23.5,12.8,0.0
2018,5,27,19,30,14.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.0,1.0,2.45,15.4,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.0,1.0,14.1,5.5,0.0,0.0
2018,5,28,5,0,72.0,10.0,1.0,14.1,11.0,8.54,0.0
2018,5,28,5,15,204.5,22.0,0.95,14.7,40.0,18.31,0.96
2018,5,28,5,30,337.0,34.0,0.9,15.3,69.0,28.12,17.91
2018,5,28,5,45,429.5,41.0,0.85,15.85,110.5,33.25,23.38
2018,5,28,6,0,522.0,48.0,0.8,16.4,152.0,38.43,28.32
2018,5,28,6,15,582.0,54.0,0.8,16.85,200.0,42.62,32.19
2018,5,28,6,30,642.0,60.0,0.8,17.3,248.0,76.31,41.91
2018,5,28,6,45,684.0,63.5,0.8,17.8,298.0,129.48,73.83
2018,5,28,7,0,726.0,67.0,0.8,18.3,348.0,183.6,114.77
2018,5,28,7,15,755.5,71.0,0.85,18.85,399.0,239.6,161.64
2018,5,28,7,30,785.0,75.0,0.9,19.4,450.0,298.15,211.61
2018,5,28,7,45,807.5,77.5,0.95,19.9,499.5,355.14,260.17
2018,5,28,8,0,830.0,80.0,1.0,20.4,549.0,414.2,309.09
2018,5,28,8,15,846.5,83.0,1.05,20.85,596.0,470.17,354.31
2018,5,28,8,30,863.0,86.0,1.1,21.3,643.0,525.97,397.85
2018,5,28,8,45,875.5,88.0,1.2,21.8,686.0,578.15,437.6
2018,5,28,9,0,888.0,90.0,1.3,22.3,729.0,629.2,475.31
2018,5,28,9,15,897.0,92.0,1.35,22.6,767.5,676.57,509.34
2018,5,28,9,30,906.0,94.0,1.4,22.9,806.0,721.98,541.13
2018,5,28,9,45,912.0,96.5,1.5,23.15,839.0,763.48,569.55
2018,5,28,10,0,918.0,99.0,1.6,23.4,872.0,802.36,594.86
2018,5,28,10,15,923.5,100.5,1.7,23.6,899.5,837.09,617.35
2018,5,28,10,30,929.0,102.0,1.8,23.8,927.0,868.79,637.79
2018,5,28,10,45,933.0,103.0,1.9,24.0,947.5,895.58,654.96
2018,5,28,11,0,937.0,104.0,2.0,24.2,968.0,918.98,669.95
2018,5,28,11,15,939.5,104.5,2.05,24.25,981.5,937.09,681.44
2018,5,28,11,30,942.0,105.0,2.1,24.3,995.0,951.59,690.7
2018,5,28,11,45,942.5,105.5,2.2,24.35,1001.0,960.6,697.06
2018,5,28,12,0,943.0,106.0,2.3,24.4,1007.0,965.89,701.14
2018,5,28,12,15,941.0,107.0,2.35,24.4,1005.0,965.62,701.4
2018,5,28,12,30,939.0,108.0,2.4,24.4,1003.0,961.63,699.39
2018,5,28,12,45,935.0,109.0,2.5,24.4,993.5,952.14,694.38
2018,5,28,13,0,931.0,110.0,2.6,24.4,984.0,939.03,687.07
2018,5,28,13,15,927.0,110.0,2.6,24.35,968.0,921.43,676.15
2018,5,28,13,30,923.0,110.0,2.6,24.3,952.0,900.35,662.99
2018,5,28,13,45,917.5,109.0,2.65,24.25,928.5,873.72,646.52
2018,5,28,14,0,912.0,108.0,2.7,24.2,905.0,843.91,627.85
2018,5,28,14,15,904.5,107.0,2.7,24.15,875.5,809.51,605.61
2018,5,28,14,30,897.0,106.0,2.7,24.1,846.0,772.38,581.34
2018,5,28,14,45,888.0,104.5,2.7,24.05,811.0,731.19,553.13
2018,5,28,15,0,879.0,103.0,2.7,24.0,776.0,687.78,522.05
2018,5,28,15,15,867.5,101.0,2.7,24.0,735.5,640.38,487.24
2018,5,28,15,30,856.0,99.0,2.7,24.0,695.0,591.45,450.39
2018,5,28,15,45,840.0,97.0,2.75,23.7,650.5,538.87,410.44
2018,5,28,16,0,824.0,95.0,2.8,23.4,606.0,486.02,368.9
2018,5,28,16,15,803.5,92.0,2.85,23.15,558.0,429.1,322.88
2018,5,28,16,30,783.0,89.0,2.9,22.9,510.0,372.72,275.87
2018,5,28,16,45,756.5,85.5,2.9,22.65,460.0,314.88,226.66
2018,5,28,17,0,730.0,82.0,2.9,22.4,410.0,258.87,178.4
2018,5,28,17,15,696.5,77.5,2.95,21.8,360.0,199.68,128.75
2018,5,28,17,30,663.0,73.0,3.0,21.2,310.0,146.49,86.61
2018,5,28,17,45,616.0,68.0,3.0,20.6,261.0,95.44,53.02
2018,5,28,18,0,569.0,63.0,3.0,20.0,212.0,49.8,37.98
2018,5,28,18,15,501.0,55.0,3.1,19.35,166.0,43.61,32.51
2018,5,28,18,30,433.0,47.0,3.2,18.7,120.0,37.91,27.24
2018,5,28,18,45,330.0,38.0,3.25,18.05,83.0,31.11,20.72
2018,5,28,19,0,227.0,29.0,3.3,17.4,46.0,22.6,10.03
2018,5,28,19,15,124.0,16.5,3.3,17.1,25.0,14.08,0.0
2018,5,28,19,30,21.0,4.0,3.3,16.8,4.0,0.0,0.0
2018,5,28,19,45,10.5,2.0,3.3,16.55,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.0,5.5,3.7,13.8,6.5,0.0,0.0
2018,5,29,5,0,86.0,11.0,3.7,13.8,13.0,9.39,0.0
2018,5,29,5,15,214.5,23.0,3.7,14.25,42.0,19.21,2.16
2018,5,29,5,30,343.0,35.0,3.7,14.7,71.0,28.99,18.7
2018,5,29,5,45,434.0,42.5,3.7,15.1,113.0,34.52,24.52
2018,5,29,6,0,525.0,50.0,3.7,15.5,155.0,40.07,29.82
2018,5,29,6,15,585.0,56.0,3.7,15.85,203.5,44.19,33.67
2018,5,29,6,30,645.0,62.0,3.7,16.2,252.0,77.37,43.19
2018,5,29,6,45,685.5,67.0,3.7,16.55,303.0,131.92,76.53
2018,5,29,7,0,726.0,72.0,3.7,16.9,354.0,187.13,119.11
2018,5,29,7,15,756.0,76.0,3.7,17.4,405.0,243.23,167.04
2018,5,29,7,30,786.0,80.0,3.7,17.9,456.0,301.94,218.48
2018,5,29,7,45,808.0,83.5,3.75,18.35,506.0,359.73,269.27
2018,5,29,8,0,830.0,87.0,3.8,18.8,556.0,418.59,319.87
2018,5,29,8,15,847.5,89.5,3.85,19.15,603.5,475.37,367.67
2018,5,29,8,30,865.0,92.0,3.9,19.5,651.0,531.27,413.38
2018,5,29,8,45,878.0,94.0,4.0,19.85,694.5,583.83,455.32
2018,5,29,9,0,891.0,96.0,4.1,20.2,738.0,635.29,495.23
2018,5,29,9,15,904.5,96.0,4.15,20.45,778.0,683.84,532.06
2018,5,29,9,30,918.0,96.0,4.2,20.7,818.0,730.77,566.81
2018,5,29,9,45,930.5,94.5,4.25,21.0,853.0,773.69,597.24
2018,5,29,10,0,943.0,93.0,4.3,21.3,888.0,814.37,624.5
2018,5,29,10,15,948.5,94.5,4.35,21.45,915.5,849.87,648.24
2018,5,29,10,30,954.0,96.0,4.4,21.6,943.0,882.27,669.66
2018,5,29,10,45,958.0,96.0,4.5,21.8,963.5,908.73,687.3
2018,5,29,11,0,962.0,96.0,4.6,22.0,984.0,931.71,702.59
2018,5,29,11,15,964.0,97.5,4.65,22.05,998.0,950.77,715.29
2018,5,29,11,30,966.0,99.0,4.7,22.1,1012.0,966.09,725.53
2018,5,29,11,45,966.5,99.5,4.75,22.15,1018.0,975.35,731.75
2018,5,29,12,0,967.0,100.0,4.8,22.2,1024.0,980.78,735.5
2018,5,29,12,15,966.0,101.0,4.85,22.1,1023.0,981.48,736.61
2018,5,29,12,30,965.0,102.0,4.9,22.0,1022.0,978.36,735.25
2018,5,29,12,45,963.0,101.5,4.95,21.95,1013.0,969.13,729.68
2018,5,29,13,0,961.0,101.0,5.0,21.9,1004.0,956.13,721.64
2018,5,29,13,15,958.0,100.5,5.05,21.7,988.0,938.52,710.9
2018,5,29,13,30,955.0,100.0,5.1,21.5,972.0,917.29,697.67
2018,5,29,13,45,951.0,99.0,5.15,21.35,949.5,891.22,680.88
2018,5,29,14,0,947.0,98.0,5.2,21.2,927.0,861.78,661.66
2018,5,29,14,15,940.5,97.5,5.2,20.95,897.5,827.64,638.94
2018,5,29,14,30,934.0,97.0,5.2,20.7,868.0,790.58,613.97
2018,5,29,14,45,925.5,95.5,5.2,20.5,832.5,748.46,584.38
2018,5,29,15,0,917.0,94.0,5.2,20.3,797.0,703.98,551.28
2018,5,29,15,15,906.5,92.0,5.2,20.3,756.5,655.67,514.1
2018,5,29,15,30,896.0,90.0,5.2,20.3,716.0,605.64,474.7
2018,5,29,15,45,881.5,88.5,5.2,19.65,671.0,552.51,432.94
2018,5,29,16,0,867.0,87.0,5.2,19.0,626.0,498.56,389.13
2018,5,29,16,15,847.0,85.0,5.2,18.55,577.5,441.31,341.03
2018,5,29,16,30,827.0,83.0,5.2,18.1,529.0,383.13,290.81
2018,5,29,16,45,800.0,81.0,5.2,17.65,478.0,324.13,238.94
2018,5,29,17,0,773.0,79.0,5.2,17.2,427.0,266.92,188.05
2018,5,29,17,15,737.5,75.5,5.2,16.6,375.5,208.86,137.73
2018,5,29,17,30,702.0,72.0,5.2,16.0,324.0,150.8,90.49
2018,5,29,17,45,652.0,67.5,5.2,15.45,273.0,97.63,54.77
2018,5,29,18,0,602.0,63.0,5.2,14.9,222.0,50.18,39.15
2018,5,29,18,15,532.0,56.0,5.15,14.4,175.0,44.58,34.06
2018,5,29,18,30,462.0,49.0,5.1,13.9,128.0,39.7,29.41
2018,5,29,18,45,354.0,40.0,5.05,13.45,89.0,32.91,22.76
2018,5,29,19,0,246.0,31.0,5.0,13.0,50.0,24.16,11.87
2018,5,29,19,15,135.0,18.0,5.0,12.75,27.5,15.36,0.0
2018,5,29,19,30,24.0,5.0,5.0,12.5,5.0,0.0,0.0
2018,5,29,19,45,12.0,2.5,4.95,12.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.3,10.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.4,10.3,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.4,10.3,12.0,9.39,0.0
2018,5,30,5,15,124.5,26.0,5.45,10.45,38.0,20.15,3.47
2018,5,30,5,30,215.0,41.0,5.5,10.6,64.0,31.51,21.24
2018,5,30,5,45,290.5,50.0,5.5,10.75,98.0,38.18,28.23
2018,5,30,6,0,366.0,59.0,5.5,10.9,132.0,44.78,34.62
2018,5,30,6,15,408.0,70.0,5.55,11.1,173.0,52.48,41.8
2018,5,30,6,30,450.0,81.0,5.6,11.3,214.0,80.96,52.56
2018,5,30,6,45,488.0,92.0,5.6,11.55,260.5,126.74,82.31
2018,5,30,7,0,526.0,103.0,5.6,11.8,307.0,175.15,120.5
2018,5,30,7,15,590.0,107.0,5.6,12.15,366.0,227.82,164.49
2018,5,30,7,30,654.0,111.0,5.6,12.5,425.0,287.33,215.87
2018,5,30,7,45,638.5,126.5,5.6,12.8,460.0,335.77,260.52
2018,5,30,8,0,623.0,142.0,5.6,13.1,495.0,381.52,301.77
2018,5,30,8,15,671.5,142.0,5.6,13.4,551.5,440.04,351.48
2018,5,30,8,30,720.0,142.0,5.6,13.7,608.0,502.04,403.04
2018,5,30,8,45,729.5,150.5,5.55,14.05,650.0,553.09,444.68
2018,5,30,9,0,739.0,159.0,5.5,14.4,692.0,603.17,484.41
2018,5,30,9,15,641.5,212.5,5.5,14.6,693.0,622.93,498.8
2018,5,30,9,30,544.0,266.0,5.5,14.8,694.0,628.93,501.87
2018,5,30,9,45,546.5,282.0,5.45,15.0,727.5,668.66,531.47
2018,5,30,10,0,549.0,298.0,5.4,15.2,761.0,706.73,559.14
2018,5,30,10,15,670.0,245.5,5.4,15.3,828.5,778.18,614.44
2018,5,30,10,30,791.0,193.0,5.4,15.4,896.0,844.47,665.3
2018,5,30,10,45,855.0,160.5,5.35,15.5,936.5,889.26,696.35
2018,5,30,11,0,919.0,128.0,5.3,15.6,977.0,922.5,718.86
2018,5,30,11,15,922.0,129.5,5.3,15.6,991.5,941.63,731.86
2018,5,30,11,30,925.0,131.0,5.3,15.6,1006.0,957.23,742.49
2018,5,30,11,45,926.5,131.0,5.3,15.6,1012.5,966.55,748.76
2018,5,30,12,0,928.0,131.0,5.3,15.6,1019.0,972.24,752.6
2018,5,30,12,15,928.0,132.0,5.3,15.6,1019.0,973.81,753.65
2018,5,30,12,30,928.0,133.0,5.3,15.6,1019.0,971.72,752.25
2018,5,30,12,45,926.5,133.0,5.25,15.55,1011.0,963.75,746.62
2018,5,30,13,0,925.0,133.0,5.2,15.5,1003.0,952.15,738.55
2018,5,30,13,15,921.5,133.0,5.2,15.4,987.5,935.2,727.27
2018,5,30,13,30,918.0,133.0,5.2,15.3,972.0,914.78,713.58
2018,5,30,13,45,911.5,133.0,5.2,15.2,949.0,888.47,695.68
2018,5,30,14,0,905.0,133.0,5.2,15.1,926.0,859.03,675.5
2018,5,30,14,15,897.0,132.5,5.2,14.95,896.5,825.02,652.02
2018,5,30,14,30,889.0,132.0,5.2,14.8,867.0,788.29,626.24
2018,5,30,14,45,875.5,131.0,5.2,14.6,829.5,744.75,593.77
2018,5,30,15,0,862.0,130.0,5.2,14.4,792.0,704.08,562.67
2018,5,30,15,15,840.5,126.5,5.2,14.4,744.0,648.98,519.64
2018,5,30,15,30,819.0,123.0,5.2,14.4,696.0,593.34,475.27
2018,5,30,15,45,808.0,121.5,5.15,13.9,656.5,544.8,435.97
2018,5,30,16,0,797.0,120.0,5.1,13.4,617.0,495.27,394.64
2018,5,30,16,15,722.5,125.5,5.1,13.15,549.0,422.8,334.24
2018,5,30,16,30,648.0,131.0,5.1,12.9,481.0,357.73,279.07
2018,5,30,16,45,588.0,130.0,5.05,12.65,424.5,298.43,227.98
2018,5,30,17,0,528.0,129.0,5.0,12.4,368.0,241.89,179.38
2018,5,30,17,15,422.0,126.0,5.0,12.15,302.5,184.1,132.77
2018,5,30,17,30,316.0,123.0,5.0,11.9,237.0,138.35,98.67
2018,5,30,17,45,372.5,101.5,4.95,11.65,215.5,102.49,69.55
2018,5,30,18,0,429.0,80.0,4.9,11.4,194.0,60.19,48.71
2018,5,30,18,15,376.0,70.0,4.85,11.15,155.0,52.59,41.72
2018,5,30,18,30,323.0,60.0,4.8,10.9,116.0,45.53,35.0
2018,5,30,18,45,225.5,48.0,4.75,10.7,81.0,36.66,26.35
2018,5,30,19,0,128.0,36.0,4.7,10.5,46.0,27.58,15.02
2018,5,30,19,15,67.0,20.0,4.7,10.4,25.0,17.07,0.0
2018,5,30,19,30,6.0,4.0,4.7,10.3,4.0,3.41,0.0
2018,5,30,19,45,3.0,2.0,4.7,10.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.7,9.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,31,4,45,16.0,5.5,4.4,9.65,6.0,0.0,0.0
2018,5,31,5,0,32.0,11.0,4.4,9.7,12.0,9.39,0.0
2018,5,31,5,15,118.5,26.0,4.4,9.9,37.5,20.13,4.15
2018,5,31,5,30,205.0,41.0,4.4,10.1,63.0,31.47,21.32
2018,5,31,5,45,315.5,51.5,4.4,10.25,105.5,39.39,29.4
2018,5,31,6,0,426.0,62.0,4.4,10.4,148.0,49.53,38.98
2018,5,31,6,15,494.0,69.5,4.4,10.75,195.5,54.38,43.58
2018,5,31,6,30,562.0,77.0,4.4,11.1,243.0,84.16,52.65
2018,5,31,6,45,611.5,81.5,4.4,11.4,293.5,130.8,80.49
2018,5,31,7,0,661.0,86.0,4.4,11.7,344.0,183.05,120.97
2018,5,31,7,15,696.5,90.0,4.35,12.1,395.0,236.96,167.51
2018,5,31,7,30,732.0,94.0,4.3,12.5,446.0,294.18,218.29
2018,5,31,7,45,712.0,110.0,4.3,12.85,482.0,345.84,265.87
2018,5,31,8,0,692.0,126.0,4.3,13.2,518.0,394.23,309.36
2018,5,31,8,15,695.5,136.5,4.3,13.55,559.0,445.04,352.98
2018,5,31,8,30,699.0,147.0,4.3,13.9,600.0,494.78,394.38
2018,5,31,8,45,710.5,155.0,4.3,14.25,642.0,545.45,435.23
2018,5,31,9,0,722.0,163.0,4.3,14.6,684.0,595.39,474.36
2018,5,31,9,15,801.0,138.0,4.3,14.85,745.0,656.62,522.2
2018,5,31,9,30,880.0,113.0,4.3,15.1,806.0,717.6,569.04
2018,5,31,9,45,888.0,115.0,4.35,15.35,839.5,759.06,599.78
2018,5,31,10,0,896.0,117.0,4.4,15.6,873.0,798.11,627.14
2018,5,31,10,15,902.5,118.0,4.45,15.75,900.5,832.44,650.85
2018,5,31,10,30,909.0,119.0,4.5,15.9,928.0,863.89,672.4
2018,5,31,10,45,913.5,120.0,4.55,16.0,948.5,890.59,690.65
2018,5,31,11,0,918.0,121.0,4.6,16.1,969.0,914.0,706.6
2018,5,31,11,15,921.0,121.5,4.6,16.2,983.0,932.24,718.57
2018,5,31,11,30,924.0,122.0,4.6,16.3,997.0,946.97,728.14
2018,5,31,11,45,925.5,122.5,4.6,16.35,1003.5,956.76,734.5
2018,5,31,12,0,927.0,123.0,4.6,16.4,1010.0,962.93,738.46
2018,5,31,12,15,925.5,124.0,4.6,16.4,1009.0,963.18,738.56
2018,5,31,12,30,924.0,125.0,4.6,16.4,1008.0,959.79,736.29
2018,5,31,12,45,919.5,127.0,4.6,16.4,999.0,950.98,730.36
2018,5,31,13,0,915.0,129.0,4.6,16.4,990.0,938.63,722.09
2018,5,31,13,15,913.5,127.0,4.6,16.35,974.5,921.85,710.93
2018,5,31,13,30,912.0,125.0,4.6,16.3,959.0,901.56,697.36
2018,5,31,13,45,908.5,123.0,4.55,16.25,937.0,876.15,679.85
2018,5,31,14,0,905.0,121.0,4.5,16.2,915.0,847.48,660.03
2018,5,31,14,15,899.0,119.0,4.5,16.1,886.0,813.75,636.98
2018,5,31,14,30,893.0,117.0,4.5,16.0,857.0,777.2,611.74
2018,5,31,14,45,884.0,115.5,4.5,15.9,822.0,736.35,581.76
2018,5,31,15,0,875.0,114.0,4.5,15.8,787.0,693.28,549.23
2018,5,31,15,15,863.0,112.0,4.5,15.8,746.5,645.91,512.5
2018,5,31,15,30,851.0,110.0,4.5,15.8,706.0,599.22,475.33
2018,5,31,15,45,836.5,106.5,4.5,15.45,661.5,545.66,432.54
2018,5,31,16,0,822.0,103.0,4.5,15.1,617.0,491.43,387.91
2018,5,31,16,15,803.5,100.0,4.45,14.85,569.5,435.59,340.42
2018,5,31,16,30,785.0,97.0,4.4,14.6,522.0,380.06,291.91
2018,5,31,16,45,759.0,92.5,4.4,14.4,471.5,321.49,240.11
2018,5,31,17,0,733.0,88.0,4.4,14.2,421.0,261.79,186.97
2018,5,31,17,15,698.0,83.5,4.35,13.85,370.0,204.95,137.36
2018,5,31,17,30,663.0,79.0,4.3,13.5,319.0,151.53,93.59
2018,5,31,17,45,614.0,73.0,4.3,13.15,269.0,99.57,58.14
2018,5,31,18,0,565.0,67.0,4.3,12.8,219.0,53.29,42.27
2018,5,31,18,15,494.0,59.5,4.15,12.4,172.5,47.11,36.64
2018,5,31,18,30,423.0,52.0,4.0,12.0,126.0,41.96,31.71
2018,5,31,18,45,319.0,41.5,3.9,11.6,87.5,33.98,23.98
2018,5,31,19,0,215.0,31.0,3.8,11.2,49.0,24.07,12.72
2018,5,31,19,15,117.0,18.0,3.75,10.95,27.0,15.36,0.0
2018,5,31,19,30,19.0,5.0,3.7,10.7,5.0,4.27,0.0
2018,5,31,19,45,9.5,2.5,3.7,10.5,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.0,9.35,7.0,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.0,9.6,14.0,10.24,0.0
2018,6,1,5,15,189.0,24.5,3.0,10.15,42.5,19.11,4.19
2018,6,1,5,30,308.0,37.0,3.0,10.7,71.0,30.57,20.56
2018,6,1,5,45,401.5,45.5,2.95,11.3,112.5,36.86,27.06
2018,6,1,6,0,495.0,54.0,2.9,11.9,154.0,43.12,33.05
2018,6,1,6,15,557.0,60.0,2.8,12.45,202.0,47.1,36.78
2018,6,1,6,30,619.0,66.0,2.7,13.0,250.0,77.28,45.18
2018,6,1,6,45,663.0,70.5,2.65,13.55,300.5,126.62,74.08
2018,6,1,7,0,707.0,75.0,2.6,14.1,351.0,184.04,118.34
2018,6,1,7,15,738.0,78.5,2.55,14.6,401.5,238.6,164.96
2018,6,1,7,30,769.0,82.0,2.5,15.1,452.0,295.91,215.24
2018,6,1,7,45,792.5,85.0,2.4,15.65,501.5,352.62,264.91
2018,6,1,8,0,816.0,88.0,2.3,16.2,551.0,410.59,314.37
2018,6,1,8,15,834.0,90.5,2.25,16.6,598.5,466.56,361.08
2018,6,1,8,30,852.0,93.0,2.2,17.0,646.0,522.08,405.84
2018,6,1,8,45,866.0,95.0,2.15,17.4,689.5,574.43,446.7
2018,6,1,9,0,880.0,97.0,2.1,17.8,733.0,625.82,485.41
2018,6,1,9,15,893.0,97.0,2.05,18.1,772.0,673.47,520.37
2018,6,1,9,30,906.0,97.0,2.0,18.4,811.0,719.51,553.11
2018,6,1,9,45,917.0,96.5,2.0,18.75,845.5,761.75,582.25
2018,6,1,10,0,928.0,96.0,2.0,19.1,880.0,801.73,607.89
2018,6,1,10,15,934.0,96.5,2.05,19.35,907.0,836.18,630.14
2018,6,1,10,30,940.0,97.0,2.1,19.6,934.0,867.64,650.25
2018,6,1,10,45,943.5,97.5,2.15,19.8,954.0,893.81,666.87
2018,6,1,11,0,947.0,98.0,2.2,20.0,974.0,916.56,681.23
2018,6,1,11,15,949.5,98.5,2.3,20.15,987.5,934.9,693.33
2018,6,1,11,30,952.0,99.0,2.4,20.3,1001.0,949.6,703.11
2018,6,1,11,45,953.0,99.5,2.5,20.45,1007.5,959.25,709.65
2018,6,1,12,0,954.0,100.0,2.6,20.6,1014.0,965.16,713.85
2018,6,1,12,15,953.0,100.5,2.7,20.65,1012.5,965.5,714.76
2018,6,1,12,30,952.0,101.0,2.8,20.7,1011.0,962.08,713.29
2018,6,1,12,45,949.0,101.5,2.95,20.7,1002.0,953.12,708.77
2018,6,1,13,0,946.0,102.0,3.1,20.7,993.0,940.48,701.82
2018,6,1,13,15,942.5,101.5,3.25,20.65,977.0,922.84,691.61
2018,6,1,13,30,939.0,101.0,3.4,20.6,961.0,901.66,678.95
2018,6,1,13,45,934.5,100.0,3.5,20.55,938.5,875.74,662.64
2018,6,1,14,0,930.0,99.0,3.6,20.5,916.0,846.53,643.95
2018,6,1,14,15,923.5,98.5,3.7,20.4,887.0,813.11,622.28
2018,6,1,14,30,917.0,98.0,3.8,20.3,858.0,776.83,598.36
2018,6,1,14,45,908.5,96.0,3.85,20.25,822.5,735.09,569.21
2018,6,1,15,0,900.0,94.0,3.9,20.2,787.0,691.04,536.79
2018,6,1,15,15,889.0,92.5,3.9,20.2,747.0,643.84,500.97
2018,6,1,15,30,878.0,91.0,3.9,20.2,707.0,595.0,463.01
2018,6,1,15,45,864.0,88.5,4.0,19.85,662.5,542.3,421.85
2018,6,1,16,0,850.0,86.0,4.1,19.5,618.0,488.79,378.66
2018,6,1,16,15,832.0,83.5,4.15,19.25,570.5,433.06,332.12
2018,6,1,16,30,814.0,81.0,4.2,19.0,523.0,376.09,283.25
2018,6,1,16,45,790.0,77.5,4.2,18.7,473.0,317.63,232.21
2018,6,1,17,0,766.0,74.0,4.2,18.4,423.0,260.65,181.85
2018,6,1,17,15,734.0,70.5,4.2,17.9,372.5,203.91,132.86
2018,6,1,17,30,702.0,67.0,4.2,17.4,322.0,150.17,89.33
2018,6,1,17,45,657.5,62.0,4.15,16.85,272.5,97.55,54.03
2018,6,1,18,0,613.0,57.0,4.1,16.3,223.0,46.07,35.29
2018,6,1,18,15,547.0,51.0,4.05,15.75,176.5,40.47,30.28
2018,6,1,18,30,481.0,45.0,4.0,15.2,130.0,36.25,26.29
2018,6,1,18,45,379.0,37.0,4.0,14.65,91.0,30.17,20.42
2018,6,1,19,0,277.0,29.0,4.0,14.1,52.0,24.1,12.85
2018,6,1,19,15,156.0,17.0,3.9,13.9,28.5,14.51,0.0
2018,6,1,19,30,35.0,5.0,3.8,13.7,5.0,4.27,0.0
2018,6,1,19,45,17.5,2.5,3.75,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,45,52.5,6.0,2.65,13.9,7.0,0.0,0.0
2018,6,2,5,0,105.0,12.0,2.6,14.0,14.0,10.24,0.0
2018,6,2,5,15,239.0,22.5,2.6,14.55,44.0,18.66,4.23
2018,6,2,5,30,373.0,33.0,2.6,15.1,74.0,27.17,17.33
2018,6,2,5,45,460.5,40.0,2.55,15.65,116.5,32.41,22.69
2018,6,2,6,0,548.0,47.0,2.5,16.2,159.0,37.66,27.66
2018,6,2,6,15,604.5,52.0,2.5,16.75,206.5,41.13,30.86
2018,6,2,6,30,661.0,57.0,2.5,17.3,254.0,74.91,41.67
2018,6,2,6,45,700.0,61.5,2.45,17.85,304.5,125.69,70.6
2018,6,2,7,0,739.0,66.0,2.4,18.4,355.0,180.71,112.21
2018,6,2,7,15,767.5,69.5,2.4,19.0,405.5,236.44,159.21
2018,6,2,7,30,796.0,73.0,2.4,19.6,456.0,294.57,209.55
2018,6,2,7,45,817.5,75.0,2.4,20.2,505.0,352.83,259.9
2018,6,2,8,0,839.0,77.0,2.4,20.8,554.0,409.71,308.05
2018,6,2,8,15,855.5,79.5,2.45,21.25,601.0,465.42,354.2
2018,6,2,8,30,872.0,82.0,2.5,21.7,648.0,520.95,398.7
2018,6,2,8,45,885.0,84.0,2.55,22.15,691.5,573.62,439.67
2018,6,2,9,0,898.0,86.0,2.6,22.6,735.0,625.2,478.53
2018,6,2,9,15,904.0,89.0,2.65,22.85,772.5,671.86,513.07
2018,6,2,9,30,910.0,92.0,2.7,23.1,810.0,716.31,545.15
2018,6,2,9,45,913.0,96.5,2.75,23.4,842.5,757.59,573.87
2018,6,2,10,0,916.0,101.0,2.8,23.7,875.0,796.02,598.9
2018,6,2,10,15,922.0,102.5,2.8,23.95,902.5,831.04,621.19
2018,6,2,10,30,928.0,104.0,2.8,24.2,930.0,863.08,641.29
2018,6,2,10,45,932.5,104.0,2.8,24.45,950.5,889.34,657.39
2018,6,2,11,0,937.0,104.0,2.8,24.7,971.0,912.27,671.25
2018,6,2,11,15,939.5,104.5,2.85,24.85,984.5,930.45,682.63
2018,6,2,11,30,942.0,105.0,2.9,25.0,998.0,945.03,691.73
2018,6,2,11,45,943.5,105.0,2.95,25.1,1004.5,954.6,697.77
2018,6,2,12,0,945.0,105.0,3.0,25.2,1011.0,960.48,701.53
2018,6,2,12,15,945.0,105.0,3.05,25.25,1010.0,961.29,702.23
2018,6,2,12,30,945.0,105.0,3.1,25.3,1009.0,958.38,700.63
2018,6,2,12,45,943.5,104.5,3.2,25.3,1000.5,949.94,696.01
2018,6,2,13,0,942.0,104.0,3.3,25.3,992.0,937.82,689.05
2018,6,2,13,15,938.5,103.5,3.35,25.25,976.0,920.31,678.35
2018,6,2,13,30,935.0,103.0,3.4,25.2,960.0,899.27,665.34
2018,6,2,13,45,930.5,101.5,3.45,25.15,937.0,873.04,648.81
2018,6,2,14,0,926.0,100.0,3.5,25.1,914.0,843.54,630.02
2018,6,2,14,15,919.0,99.5,3.55,25.0,885.0,809.92,608.39
2018,6,2,14,30,912.0,99.0,3.6,24.9,856.0,773.49,584.63
2018,6,2,14,45,903.5,97.0,3.65,24.8,820.5,732.0,556.28
2018,6,2,15,0,895.0,95.0,3.7,24.7,785.0,688.22,524.81
2018,6,2,15,15,883.5,93.5,3.7,24.7,745.0,640.99,489.65
2018,6,2,15,30,872.0,92.0,3.7,24.7,705.0,592.18,452.44
