Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,45,858.0,89.5,3.75,24.35,661.0,539.83,412.25
2018,6,2,16,0,844.0,87.0,3.8,24.0,617.0,486.69,370.11
2018,6,2,16,15,826.0,84.5,3.75,23.65,569.5,431.32,324.78
2018,6,2,16,30,808.0,82.0,3.7,23.3,522.0,374.74,277.21
2018,6,2,16,45,784.5,78.5,3.7,23.0,472.5,316.82,227.58
2018,6,2,17,0,761.0,75.0,3.7,22.7,423.0,260.33,178.57
2018,6,2,17,15,729.0,71.5,3.65,22.05,373.0,203.92,130.82
2018,6,2,17,30,697.0,68.0,3.6,21.4,323.0,150.52,88.35
2018,6,2,17,45,652.0,63.5,3.55,20.8,273.5,94.98,51.13
2018,6,2,18,0,607.0,59.0,3.5,20.2,224.0,47.77,36.2
2018,6,2,18,15,541.0,52.5,3.4,19.5,177.5,41.6,30.79
2018,6,2,18,30,475.0,46.0,3.3,18.8,131.0,37.01,26.55
2018,6,2,18,45,374.0,38.0,3.25,18.1,92.0,30.97,20.82
2018,6,2,19,0,273.0,30.0,3.2,17.4,53.0,24.95,13.53
2018,6,2,19,15,153.5,17.5,3.15,17.15,29.0,14.94,0.0
2018,6,2,19,30,34.0,5.0,3.1,16.9,5.0,4.27,0.0
2018,6,2,19,45,17.0,2.5,3.05,16.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,11.1,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,19.53,5.01
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,28.0,17.93
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,33.61,23.6
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,39.22,28.86
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,43.0,32.34
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,72.71,40.08
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,126.79,71.57
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,181.46,112.63
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,236.81,159.1
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,294.57,208.99
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,351.44,258.3
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,410.37,308.15
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,465.26,353.76
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,519.88,397.71
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,572.02,438.59
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,623.0,477.39
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,670.34,512.73
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,715.83,545.87
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,757.79,575.94
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,797.27,602.46
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,832.11,625.1
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,863.94,645.54
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,890.41,662.53
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,913.5,677.27
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,931.81,688.8
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,946.49,697.98
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,956.15,704.09
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,962.08,707.88
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,962.47,708.52
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,959.14,706.84
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,950.75,701.9
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,938.67,694.61
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,921.59,684.29
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,900.94,671.6
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,854.93,641.52
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,818.32,617.54
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,784.33,594.02
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,744.37,566.01
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,716.74,548.18
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,681.16,523.84
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,640.21,493.19
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,595.24,458.66
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,543.26,418.56
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,490.4,376.43
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,434.77,330.49
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,377.66,282.02
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,319.56,231.67
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,262.69,181.75
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,205.17,132.4
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,150.51,88.36
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,98.14,53.5
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,46.71,35.61
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,40.51,30.12
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,36.26,26.15
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,30.59,20.71
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,24.95,13.9
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,15.04,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,5.12,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,11.1,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.93,5.73
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,28.76,18.93
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,35.55,25.75
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,42.23,32.09
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,45.18,34.91
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,73.52,41.91
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,127.84,73.97
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,182.84,116.05
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,238.55,164.04
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,296.79,215.88
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,354.43,267.44
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,413.18,318.98
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,470.02,367.73
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,525.58,413.99
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,579.02,457.24
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,631.42,498.37
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,679.75,535.57
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,726.07,570.34
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,768.25,601.15
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,807.82,628.0
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,841.97,651.39
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,872.88,672.42
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,901.67,691.79
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,927.32,708.93
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,945.8,721.15
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,960.63,730.94
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,970.41,737.76
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,976.44,742.12
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,976.89,742.36
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,973.58,740.16
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,964.73,734.66
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,952.19,726.7
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,935.05,715.39
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,914.31,701.62
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,888.29,684.16
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,858.91,664.3
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,824.89,641.6
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,787.98,616.61
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,746.39,586.76
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,702.42,553.73
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,654.43,516.59
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,604.77,477.25
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,551.42,434.78
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,497.25,390.31
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,440.46,342.2
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,384.07,293.07
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,325.74,241.47
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,269.02,190.74
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,211.46,140.71
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,153.92,93.72
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,101.18,57.96
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,54.39,43.08
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,47.86,37.19
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,43.54,33.04
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,36.45,26.18
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,27.11,16.06
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,15.98,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,5.12,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,10.24,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.53,6.44
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,31.53,21.49
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,38.89,28.9
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,46.12,35.8
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,54.0,43.06
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,83.24,54.39
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,128.65,81.45
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,179.3,120.16
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,229.46,163.34
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,281.22,209.12
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,329.27,252.3
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,376.24,293.59
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,438.17,344.67
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,504.9,398.48
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,545.33,430.75
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,579.9,457.25
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,620.41,487.25
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,657.32,513.61
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,692.81,538.13
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,725.16,559.74
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,779.09,599.0
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,833.25,637.72
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,840.1,639.49
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,839.52,636.32
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,885.88,670.76
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,921.11,695.58
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,935.72,705.1
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,961.92,722.71
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,946.14,712.06
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,941.19,709.17
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,921.61,696.54
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,908.39,688.32
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,903.3,685.85
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,890.39,677.92
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,864.27,660.71
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,835.14,641.39
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,802.5,619.61
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,767.03,595.39
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,725.38,565.4
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,685.88,536.19
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,640.38,501.5
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,590.55,462.69
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,542.14,424.59
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,490.37,382.56
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,434.25,335.55
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,378.56,287.57
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,321.79,237.73
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,266.4,188.52
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,206.51,136.87
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,152.71,93.06
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,100.94,58.08
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,55.23,43.69
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,47.59,36.85
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,42.38,31.95
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,35.46,25.28
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,26.42,15.65
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,16.39,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,6.83,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,9.39,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,19.64,6.1
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,29.82,19.95
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,39.84,29.63
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,49.68,38.85
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,57.62,46.16
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,82.58,55.33
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,126.91,80.4
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,179.94,118.74
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,232.36,162.97
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,288.37,211.81
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,343.03,260.02
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,399.24,308.68
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,455.36,356.12
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,509.71,400.83
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,561.11,442.15
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,611.73,481.71
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,658.84,517.78
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,704.52,551.92
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,740.91,578.78
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,780.14,606.87
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,813.5,629.58
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,844.07,650.21
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,870.42,667.94
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,893.62,683.47
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,911.82,695.43
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,926.62,705.1
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,935.81,710.98
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,941.54,714.61
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,939.03,712.94
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,933.06,709.04
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,934.77,710.45
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,920.2,700.63
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,902.93,689.37
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,882.44,675.91
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,856.71,658.78
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,828.09,639.57
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,793.97,615.94
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,757.49,589.95
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,716.74,560.35
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,674.29,528.87
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,628.7,493.97
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,580.45,456.3
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,529.09,416.34
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,477.87,375.29
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,423.07,330.04
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,369.76,284.86
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,315.02,237.83
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,263.02,192.72
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,207.61,145.67
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,159.31,106.76
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,113.25,74.85
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,73.17,60.06
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,62.18,50.16
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,53.13,41.72
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,41.53,30.78
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,29.17,18.16
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,17.12,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,9.39,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,21.8,7.65
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,34.42,23.99
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,42.93,32.46
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,51.33,40.43
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,58.05,46.64
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,86.04,56.8
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,131.31,82.7
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,182.49,121.13
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,235.02,165.31
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,291.19,214.08
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,346.78,262.78
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,404.32,312.26
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,460.79,359.83
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,515.83,404.98
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,568.5,447.14
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,620.73,487.76
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,669.74,525.25
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,712.84,557.66
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,755.64,589.13
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,796.56,618.03
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,831.66,641.55
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,863.98,662.99
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,891.18,681.13
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,915.21,697.08
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,933.81,709.16
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,948.86,718.89
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,958.97,725.62
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,965.45,730.0
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,965.55,730.13
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,962.01,727.91
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,953.03,722.11
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,940.46,713.96
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,924.32,703.16
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,904.63,689.99
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,879.35,673.23
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,850.76,654.15
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,817.15,631.57
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,780.71,606.82
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,740.12,577.45
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,697.19,545.49
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,649.54,509.14
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,600.31,470.69
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,548.43,429.8
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,494.16,385.81
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,438.37,339.12
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,382.98,291.44
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,325.11,240.85
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,268.96,191.15
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,209.14,139.48
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,155.47,95.65
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,103.15,59.73
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,56.02,44.52
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,48.12,37.44
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,43.41,32.98
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,35.89,25.79
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,26.41,16.0
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,16.38,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,6.83,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,10.24,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,19.83,6.59
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,30.19,20.34
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,39.62,29.48
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,46.97,36.43
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,51.55,40.67
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,76.58,47.4
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,123.4,73.3
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,175.21,112.01
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,228.69,157.01
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,287.95,208.33
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,342.92,256.47
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,399.42,304.98
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,453.79,350.72
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,508.36,395.18
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,559.43,435.77
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,610.2,474.9
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,657.08,510.28
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,702.35,543.56
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,743.42,572.94
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,782.25,599.01
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,816.79,621.74
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,848.46,642.33
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,874.97,659.27
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,898.2,673.97
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,916.29,685.46
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,930.86,694.65
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,940.53,700.88
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,946.57,704.82
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,947.18,705.28
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,944.16,703.46
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,935.72,697.99
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,923.71,690.25
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,907.64,680.12
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,888.03,667.66
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,863.68,651.98
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,836.0,634.0
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,803.12,612.27
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,767.29,588.36
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,727.52,560.78
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,685.24,530.0
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,638.94,495.16
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,590.97,458.16
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,539.95,418.49
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,487.81,376.64
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,432.67,330.67
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,377.37,283.24
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,317.92,231.67
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,261.26,181.68
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,204.97,133.03
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,151.53,89.61
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,98.98,54.06
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,47.64,36.73
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,40.36,30.26
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,36.91,27.0
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,31.25,21.57
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,25.61,15.31
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,16.21,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,6.83,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,8.54,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,19.53,6.51
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,31.01,21.05
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,43.88,33.29
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,56.94,45.46
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,70.58,57.95
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,90.79,69.18
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,120.16,89.56
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,154.98,116.72
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,192.58,147.13
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,234.35,181.8
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,276.79,217.62
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,321.52,255.02
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,364.06,290.26
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,407.29,325.36
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,441.89,352.81
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,474.87,378.31
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,518.71,412.17
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,571.07,451.79
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,614.02,483.78
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,657.37,515.68
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,687.92,537.57
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,716.73,558.03
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,739.89,574.1
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,760.96,588.58
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,778.59,600.79
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,794.06,611.43
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,827.46,636.01
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,858.82,658.89
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,906.0,696.05
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,940.78,722.17
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,936.08,719.38
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,941.9,724.31
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,904.25,698.33
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,861.98,667.85
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,827.82,643.65
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,792.0,617.9
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,758.26,594.24
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,722.33,568.54
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,699.26,552.72
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,667.46,529.74
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,635.09,504.94
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,594.32,472.78
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,545.77,433.57
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,495.49,391.72
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,435.2,340.6
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,375.74,288.83
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,318.16,237.6
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,262.43,187.5
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,204.04,136.59
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,146.39,89.16
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,96.95,55.04
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,52.64,41.72
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,45.08,34.88
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,41.51,31.42
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,35.26,25.36
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,27.1,16.83
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,17.12,0.0
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,7.68,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,11.1,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.45,6.66
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,30.3,20.64
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,37.9,28.22
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,45.38,35.33
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,50.07,39.69
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,74.58,46.16
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,122.62,72.41
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,175.45,111.94
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,233.25,160.75
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,290.27,210.56
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,345.51,259.1
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,402.03,307.64
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,457.32,354.11
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,512.75,399.12
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,564.04,439.52
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,614.94,478.25
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,661.75,513.51
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,706.84,546.62
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,747.63,575.91
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,786.07,601.89
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,820.33,625.09
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,851.75,646.26
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,878.36,663.96
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,901.76,679.51
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,919.73,692.31
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,934.14,702.8
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,944.01,709.83
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,950.21,714.51
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,950.5,715.43
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,947.08,713.96
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,938.62,708.84
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,926.5,701.32
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,910.28,691.18
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,890.48,678.61
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,865.07,662.0
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,836.35,643.03
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,803.79,621.24
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,768.32,597.24
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,728.12,569.17
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,685.5,537.61
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,639.11,501.99
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,590.95,464.11
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,539.67,423.55
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,487.41,380.84
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,432.03,334.11
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,376.56,285.93
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,320.16,235.95
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,261.98,183.98
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,205.41,134.31
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,151.4,89.68
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,98.56,53.26
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,50.09,39.16
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,41.49,31.47
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,34.58,25.11
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,29.22,19.96
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,23.87,14.17
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,15.72,0.0
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,7.68,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,10.24,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.97,6.29
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,27.9,18.33
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,33.53,24.03
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,39.13,29.36
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,42.53,32.51
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,69.73,41.05
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,119.15,67.35
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,172.75,107.09
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,227.25,152.88
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,284.17,202.39
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,340.46,251.49
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,399.14,301.33
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,454.15,347.26
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,508.98,391.53
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,561.0,432.22
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,611.95,470.76
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,658.83,505.53
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,703.57,537.83
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,744.63,566.73
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,782.97,592.27
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,818.03,615.37
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,850.22,636.42
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,877.26,653.55
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,901.03,668.48
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,919.65,680.52
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,934.78,690.32
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,945.02,697.1
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,951.64,701.61
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,952.84,703.26
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,950.39,702.59
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,943.36,698.61
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,932.64,692.24
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,915.68,681.99
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,895.2,669.38
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,870.91,654.0
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,843.33,636.29
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,810.14,614.46
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,774.08,590.46
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,733.8,562.42
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,691.15,531.35
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,644.46,496.21
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,596.1,458.95
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,544.52,418.86
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,492.01,376.74
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,437.34,331.61
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,381.16,283.98
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,323.79,234.46
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,267.66,185.37
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,211.16,137.01
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,157.37,93.58
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,104.41,57.66
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,52.03,40.14
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,42.68,31.96
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,38.5,28.13
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,32.9,22.83
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,27.32,16.85
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,17.48,0.0
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,7.68,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,11.95,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,19.49,6.52
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,27.16,17.45
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,32.05,22.38
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,36.97,27.0
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,44.04,33.37
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,67.84,38.53
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,118.91,65.0
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,173.96,105.39
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,230.11,152.31
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,288.47,202.92
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,347.79,254.54
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,405.33,303.84
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,460.53,350.14
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,515.39,394.71
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,568.01,436.26
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,619.46,475.64
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,667.56,512.02
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,713.72,546.1
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,755.67,576.29
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,795.1,602.56
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,830.72,626.19
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,863.28,647.63
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,890.46,665.46
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,914.22,680.99
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,933.62,693.75
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,949.35,704.13
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,959.58,710.78
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,966.04,715.03
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,967.34,716.25
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,964.86,715.07
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,957.25,710.98
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,945.88,704.45
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,929.94,694.62
