Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,910.36,682.37
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,885.42,666.53
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,857.04,648.47
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,823.9,626.78
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,787.76,602.83
2018,6,12,14,45,936.5,90.5,4.55,22.65,849.5,746.94,574.85
2018,6,12,15,0,929.0,89.0,4.6,22.5,815.0,703.64,543.33
2018,6,12,15,15,919.0,87.5,4.6,22.5,775.0,656.54,507.67
2018,6,12,15,30,909.0,86.0,4.6,22.5,735.0,607.63,469.75
2018,6,12,15,45,896.5,84.0,4.6,22.0,691.0,555.39,429.14
2018,6,12,16,0,884.0,82.0,4.6,21.5,647.0,502.09,386.35
2018,6,12,16,15,868.0,80.0,4.6,21.2,600.0,446.52,340.1
2018,6,12,16,30,852.0,78.0,4.6,20.9,553.0,390.78,292.35
2018,6,12,16,45,830.5,75.0,4.6,20.55,503.0,330.36,239.96
2018,6,12,17,0,809.0,72.0,4.6,20.2,453.0,272.63,189.08
2018,6,12,17,15,779.0,69.0,4.55,19.7,401.5,214.6,138.96
2018,6,12,17,30,749.0,66.0,4.5,19.2,350.0,159.22,93.89
2018,6,12,17,45,707.0,62.0,4.45,18.7,299.5,104.99,56.96
2018,6,12,18,0,665.0,58.0,4.4,18.2,249.0,55.45,43.26
2018,6,12,18,15,603.5,52.5,4.35,17.6,200.5,41.7,31.19
2018,6,12,18,30,542.0,47.0,4.3,17.0,152.0,37.84,27.62
2018,6,12,18,45,446.0,40.5,4.25,16.35,110.5,33.0,22.99
2018,6,12,19,0,350.0,34.0,4.2,15.7,69.0,28.27,17.74
2018,6,12,19,15,212.0,22.0,4.2,15.3,40.0,18.4,0.0
2018,6,12,19,30,74.0,10.0,4.2,14.9,11.0,8.54,0.0
2018,6,12,19,45,37.0,5.0,4.2,14.5,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,53.5,6.5,4.85,12.35,8.0,0.0,0.0
2018,6,13,5,0,107.0,13.0,4.9,12.5,16.0,11.1,0.0
2018,6,13,5,15,243.0,24.0,4.9,12.95,47.5,19.9,6.84
2018,6,13,5,30,379.0,35.0,4.9,13.4,79.0,28.83,19.01
2018,6,13,5,45,468.5,42.0,4.9,13.9,122.0,34.04,24.32
2018,6,13,6,0,558.0,49.0,4.9,14.4,165.0,39.27,29.29
2018,6,13,6,15,615.0,54.0,4.9,15.0,213.0,42.7,32.47
2018,6,13,6,30,672.0,59.0,4.9,15.6,261.0,69.12,40.64
2018,6,13,6,45,711.0,63.0,4.9,16.2,311.5,119.44,66.73
2018,6,13,7,0,750.0,67.0,4.9,16.8,362.0,174.0,107.0
2018,6,13,7,15,777.5,70.5,4.9,17.35,412.5,229.61,154.01
2018,6,13,7,30,805.0,74.0,4.9,17.9,463.0,287.52,204.97
2018,6,13,7,45,825.0,76.5,4.9,18.4,512.0,344.05,255.29
2018,6,13,8,0,845.0,79.0,4.9,18.9,561.0,402.85,306.54
2018,6,13,8,15,860.5,81.5,4.9,19.3,607.5,458.16,353.95
2018,6,13,8,30,876.0,84.0,4.9,19.7,654.0,513.2,399.74
2018,6,13,8,45,888.0,86.0,4.95,20.15,697.0,565.36,441.98
2018,6,13,9,0,900.0,88.0,5.0,20.6,740.0,616.36,482.08
2018,6,13,9,15,907.5,90.5,4.95,20.85,778.0,663.57,518.27
2018,6,13,9,30,915.0,93.0,4.9,21.1,816.0,708.73,551.95
2018,6,13,9,45,920.0,96.0,4.9,21.4,849.0,750.3,582.25
2018,6,13,10,0,925.0,99.0,4.9,21.7,882.0,789.21,608.8
2018,6,13,10,15,931.0,99.5,4.85,21.9,909.5,823.73,631.62
2018,6,13,10,30,937.0,100.0,4.8,22.1,937.0,855.3,652.17
2018,6,13,10,45,941.5,100.5,4.8,22.3,958.0,882.5,669.84
2018,6,13,11,0,946.0,101.0,4.8,22.5,979.0,906.37,685.17
2018,6,13,11,15,948.5,101.5,4.8,22.5,993.0,925.05,697.46
2018,6,13,11,30,951.0,102.0,4.8,22.5,1007.0,940.14,707.36
2018,6,13,11,45,952.0,102.5,4.8,22.55,1014.0,950.24,713.79
2018,6,13,12,0,953.0,103.0,4.8,22.6,1021.0,956.63,717.81
2018,6,13,12,15,949.0,106.0,4.85,22.55,1019.5,957.12,718.58
2018,6,13,12,30,945.0,109.0,4.9,22.5,1018.0,953.9,716.95
2018,6,13,12,45,938.5,112.0,4.95,22.4,1008.5,944.8,711.55
2018,6,13,13,0,932.0,115.0,5.0,22.3,999.0,932.15,703.8
2018,6,13,13,15,929.0,114.5,5.0,22.15,984.0,915.9,693.43
2018,6,13,13,30,926.0,114.0,5.0,22.0,969.0,896.16,680.68
2018,6,13,13,45,922.0,113.0,5.05,21.8,947.5,871.72,665.1
2018,6,13,14,0,918.0,112.0,5.1,21.6,926.0,844.02,647.16
2018,6,13,14,15,912.0,110.0,5.1,21.4,897.5,810.74,624.86
2018,6,13,14,30,906.0,108.0,5.1,21.2,869.0,774.6,600.37
2018,6,13,14,45,898.0,106.0,5.05,20.95,834.5,734.39,571.43
2018,6,13,15,0,890.0,104.0,5.0,20.7,800.0,691.83,539.75
2018,6,13,15,15,879.0,102.5,5.0,20.7,760.5,645.76,504.37
2018,6,13,15,30,868.0,101.0,5.0,20.7,721.0,598.04,466.9
2018,6,13,15,45,853.5,98.5,4.95,20.1,677.0,546.21,426.21
2018,6,13,16,0,839.0,96.0,4.9,19.5,633.0,493.69,383.71
2018,6,13,16,15,820.5,93.0,4.85,19.15,585.5,437.72,336.9
2018,6,13,16,30,802.0,90.0,4.8,18.8,538.0,381.99,289.01
2018,6,13,16,45,778.5,86.5,4.75,18.45,488.5,324.79,238.99
2018,6,13,17,0,755.0,83.0,4.7,18.1,439.0,268.97,189.61
2018,6,13,17,15,722.5,79.0,4.7,17.65,388.5,212.62,140.86
2018,6,13,17,30,690.0,75.0,4.7,17.2,338.0,155.74,94.35
2018,6,13,17,45,645.5,70.5,4.65,16.75,288.5,103.96,58.65
2018,6,13,18,0,601.0,66.0,4.6,16.3,239.0,57.14,45.1
2018,6,13,18,15,538.5,59.0,4.55,15.85,192.0,46.4,35.58
2018,6,13,18,30,476.0,52.0,4.5,15.4,145.0,41.58,31.12
2018,6,13,18,45,383.0,43.5,4.4,14.95,105.0,35.29,25.14
2018,6,13,19,0,290.0,35.0,4.3,14.5,65.0,28.96,18.49
2018,6,13,19,15,172.0,22.0,4.3,14.2,37.5,17.17,0.0
2018,6,13,19,30,54.0,9.0,4.3,13.9,10.0,7.68,0.0
2018,6,13,19,45,27.0,4.5,4.25,13.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,14,4,45,18.0,4.5,4.05,11.1,5.0,0.0,0.0
2018,6,14,5,0,36.0,9.0,4.0,11.3,10.0,7.68,0.0
2018,6,14,5,15,156.5,23.5,3.9,11.8,40.0,18.26,5.85
2018,6,14,5,30,277.0,38.0,3.8,12.3,70.0,29.41,19.62
2018,6,14,5,45,358.0,46.0,3.7,12.85,107.5,36.93,27.0
2018,6,14,6,0,439.0,54.0,3.6,13.4,145.0,42.65,32.44
2018,6,14,6,15,533.5,60.5,3.5,14.0,200.5,47.21,36.65
2018,6,14,6,30,628.0,67.0,3.4,14.6,256.0,69.38,42.21
2018,6,14,6,45,669.5,71.5,3.3,15.25,306.0,118.16,67.63
2018,6,14,7,0,711.0,76.0,3.2,15.9,356.0,174.92,109.61
2018,6,14,7,15,741.5,80.0,3.1,16.5,406.5,229.36,155.11
2018,6,14,7,30,772.0,84.0,3.0,17.1,457.0,286.51,204.69
2018,6,14,7,45,794.5,87.0,2.9,17.65,506.5,342.55,253.72
2018,6,14,8,0,817.0,90.0,2.8,18.2,556.0,399.76,302.7
2018,6,14,8,15,834.0,93.0,2.7,18.75,603.0,455.43,349.1
2018,6,14,8,30,851.0,96.0,2.6,19.3,650.0,510.84,393.66
2018,6,14,8,45,864.0,98.5,2.55,19.8,693.0,562.85,434.32
2018,6,14,9,0,877.0,101.0,2.5,20.3,736.0,613.84,472.8
2018,6,14,9,15,890.5,101.5,2.55,20.65,776.0,662.05,508.77
2018,6,14,9,30,904.0,102.0,2.6,21.0,816.0,708.75,542.71
2018,6,14,9,45,916.5,100.0,2.6,21.35,850.5,750.66,572.25
2018,6,14,10,0,929.0,98.0,2.6,21.7,885.0,790.44,598.45
2018,6,14,10,15,934.0,100.0,2.7,21.85,912.5,825.73,621.94
2018,6,14,10,30,939.0,102.0,2.8,22.0,940.0,858.0,643.29
2018,6,14,10,45,942.0,103.5,2.9,22.15,961.0,884.97,660.99
2018,6,14,11,0,945.0,105.0,3.0,22.3,982.0,908.52,676.42
2018,6,14,11,15,946.5,106.5,3.1,22.3,996.0,927.27,689.08
2018,6,14,11,30,948.0,108.0,3.2,22.3,1010.0,942.4,699.4
2018,6,14,11,45,948.0,109.0,3.3,22.3,1016.5,952.07,706.2
2018,6,14,12,0,948.0,110.0,3.4,22.3,1023.0,958.04,710.66
2018,6,14,12,15,947.5,110.0,3.5,22.25,1022.0,958.96,712.0
2018,6,14,12,30,947.0,110.0,3.6,22.2,1021.0,956.21,711.0
2018,6,14,12,45,945.0,110.0,3.65,22.15,1013.0,948.44,706.42
2018,6,14,13,0,943.0,110.0,3.7,22.1,1005.0,937.02,699.5
2018,6,14,13,15,939.5,109.5,3.75,22.0,989.5,920.23,689.14
2018,6,14,13,30,936.0,109.0,3.8,21.9,974.0,899.92,676.43
2018,6,14,13,45,931.0,108.0,3.8,21.85,951.5,874.49,659.81
2018,6,14,14,0,926.0,107.0,3.8,21.8,929.0,845.82,640.94
2018,6,14,14,15,920.0,106.0,3.8,21.65,901.0,813.27,619.54
2018,6,14,14,30,914.0,105.0,3.8,21.5,873.0,777.84,595.97
2018,6,14,14,45,906.0,103.0,3.8,21.35,838.5,737.39,567.57
2018,6,14,15,0,898.0,101.0,3.8,21.2,804.0,694.58,536.3
2018,6,14,15,15,887.5,99.0,3.8,21.2,764.5,648.09,501.26
2018,6,14,15,30,877.0,97.0,3.8,21.2,725.0,599.9,464.07
2018,6,14,15,45,864.0,95.5,3.8,20.8,682.0,549.39,424.76
2018,6,14,16,0,851.0,94.0,3.8,20.4,639.0,497.91,383.42
2018,6,14,16,15,834.0,91.0,3.75,20.1,592.0,442.03,337.21
2018,6,14,16,30,817.0,88.0,3.7,19.8,545.0,386.18,289.7
2018,6,14,16,45,793.5,85.0,3.7,19.45,495.5,328.63,239.95
2018,6,14,17,0,770.0,82.0,3.7,19.1,446.0,272.43,190.68
2018,6,14,17,15,737.0,78.5,3.7,18.6,395.0,215.56,141.88
2018,6,14,17,30,704.0,75.0,3.7,18.1,344.0,158.19,95.27
2018,6,14,17,45,658.5,71.0,3.7,17.6,294.0,105.88,59.41
2018,6,14,18,0,613.0,67.0,3.7,17.1,244.0,58.63,39.32
2018,6,14,18,15,547.5,61.0,3.65,16.5,196.5,48.04,36.95
2018,6,14,18,30,482.0,55.0,3.6,15.9,149.0,44.11,33.29
2018,6,14,18,45,383.5,46.0,3.55,15.35,108.0,37.44,26.99
2018,6,14,19,0,285.0,37.0,3.5,14.8,67.0,28.73,18.34
2018,6,14,19,15,170.0,24.0,3.45,14.4,39.5,18.7,0.97
2018,6,14,19,30,55.0,11.0,3.4,14.0,12.0,9.39,0.0
2018,6,14,19,45,27.5,5.5,3.35,13.65,6.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,4,45,39.5,6.5,3.85,11.6,7.5,0.0,0.0
2018,6,15,5,0,79.0,13.0,3.9,11.8,15.0,11.1,0.0
2018,6,15,5,15,198.5,25.5,3.85,12.2,45.0,19.88,6.8
2018,6,15,5,30,318.0,38.0,3.8,12.6,75.0,31.32,21.21
2018,6,15,5,45,406.5,46.5,3.8,13.0,116.0,37.6,27.57
2018,6,15,6,0,495.0,55.0,3.8,13.4,157.0,43.83,33.49
2018,6,15,6,15,553.5,61.0,3.8,13.85,204.0,47.76,37.16
2018,6,15,6,30,612.0,67.0,3.8,14.3,251.0,68.19,41.89
2018,6,15,6,45,653.0,72.0,3.8,14.75,300.5,116.3,67.01
2018,6,15,7,0,694.0,77.0,3.8,15.2,350.0,168.91,105.74
2018,6,15,7,15,723.5,81.0,3.85,15.55,399.5,225.61,153.47
2018,6,15,7,30,753.0,85.0,3.9,15.9,449.0,281.42,202.49
2018,6,15,7,45,775.0,89.0,3.9,16.3,498.0,337.09,251.85
2018,6,15,8,0,797.0,93.0,3.9,16.7,547.0,393.93,301.37
2018,6,15,8,15,814.5,95.5,3.85,17.05,593.0,448.32,347.83
2018,6,15,8,30,832.0,98.0,3.8,17.4,639.0,502.79,392.95
2018,6,15,8,45,845.0,101.0,3.8,17.75,682.0,554.0,434.33
2018,6,15,9,0,858.0,104.0,3.8,18.1,725.0,604.57,473.95
2018,6,15,9,15,870.0,105.0,3.75,18.35,764.0,651.49,509.82
2018,6,15,9,30,882.0,106.0,3.7,18.6,803.0,696.82,543.55
2018,6,15,9,45,892.5,106.0,3.7,18.9,836.5,738.35,573.78
2018,6,15,10,0,903.0,106.0,3.7,19.2,870.0,777.68,600.98
2018,6,15,10,15,909.0,107.0,3.7,19.35,897.5,812.04,623.96
2018,6,15,10,30,915.0,108.0,3.7,19.5,925.0,843.51,644.77
2018,6,15,10,45,919.5,108.5,3.65,19.65,946.0,870.24,661.91
2018,6,15,11,0,924.0,109.0,3.6,19.8,967.0,893.71,676.75
2018,6,15,11,15,927.0,110.0,3.6,19.85,981.5,912.98,689.23
2018,6,15,11,30,930.0,111.0,3.6,19.9,996.0,928.74,699.38
2018,6,15,11,45,931.0,111.5,3.6,19.95,1003.0,938.72,705.67
2018,6,15,12,0,932.0,112.0,3.6,20.0,1010.0,945.08,709.63
2018,6,15,12,15,931.5,113.0,3.6,19.95,1010.0,946.94,710.94
2018,6,15,12,30,931.0,114.0,3.6,19.9,1010.0,945.18,709.93
2018,6,15,12,45,928.5,114.5,3.65,19.8,1002.0,937.58,705.52
2018,6,15,13,0,926.0,115.0,3.7,19.7,994.0,926.4,698.79
2018,6,15,13,15,923.5,114.0,3.8,19.6,979.5,910.34,689.07
2018,6,15,13,30,921.0,113.0,3.9,19.5,965.0,890.78,676.95
2018,6,15,13,45,916.5,113.0,4.0,19.35,944.0,867.07,662.04
2018,6,15,14,0,912.0,113.0,4.1,19.2,923.0,840.13,644.79
2018,6,15,14,15,905.5,112.0,4.1,19.05,895.0,807.67,623.07
2018,6,15,14,30,899.0,111.0,4.1,18.9,867.0,772.39,599.22
2018,6,15,14,45,890.0,110.0,4.15,18.75,833.0,732.73,570.89
2018,6,15,15,0,881.0,109.0,4.2,18.6,799.0,690.83,539.93
2018,6,15,15,15,870.0,107.0,4.2,18.6,759.5,644.76,504.7
2018,6,15,15,30,859.0,105.0,4.2,18.6,720.0,597.07,467.39
2018,6,15,15,45,844.0,103.5,4.2,18.2,677.0,547.38,428.18
2018,6,15,16,0,829.0,102.0,4.2,17.8,634.0,495.21,385.87
2018,6,15,16,15,808.0,100.5,4.2,17.55,587.0,440.06,339.8
2018,6,15,16,30,787.0,99.0,4.2,17.3,540.0,385.4,292.86
2018,6,15,16,45,761.0,96.0,4.15,17.0,490.5,328.63,243.34
2018,6,15,17,0,735.0,93.0,4.1,16.7,441.0,270.5,192.27
2018,6,15,17,15,700.5,89.0,4.1,16.3,390.5,214.41,143.83
2018,6,15,17,30,666.0,85.0,4.1,15.9,340.0,161.58,100.62
2018,6,15,17,45,618.5,79.5,4.05,15.5,290.0,110.03,64.76
2018,6,15,18,0,571.0,74.0,4.0,15.1,240.0,63.9,44.12
2018,6,15,18,15,505.5,67.0,3.9,14.6,193.5,52.61,41.3
2018,6,15,18,30,440.0,60.0,3.8,14.1,147.0,48.1,37.08
2018,6,15,18,45,344.5,50.0,3.7,13.6,106.5,38.44,28.08
2018,6,15,19,0,249.0,40.0,3.6,13.1,66.0,30.88,20.35
2018,6,15,19,15,146.0,25.5,3.5,12.8,39.0,19.81,2.17
2018,6,15,19,30,43.0,11.0,3.4,12.5,12.0,9.39,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.25,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,16,4,45,39.0,6.5,0.7,11.75,7.5,0.0,0.0
2018,6,16,5,0,78.0,13.0,0.7,12.1,15.0,11.1,0.0
2018,6,16,5,15,196.0,26.0,0.55,12.55,45.0,20.25,7.0
2018,6,16,5,30,314.0,39.0,0.4,13.0,75.0,32.22,22.04
2018,6,16,5,45,403.0,47.5,0.3,13.5,116.5,38.46,28.37
2018,6,16,6,0,492.0,56.0,0.2,14.0,158.0,44.65,34.25
2018,6,16,6,15,552.0,62.5,0.35,14.5,205.5,48.96,38.21
2018,6,16,6,30,612.0,69.0,0.5,15.0,253.0,69.1,42.9
2018,6,16,6,45,654.5,74.5,0.65,15.5,303.5,117.74,67.84
2018,6,16,7,0,697.0,80.0,0.8,16.0,354.0,171.08,106.35
2018,6,16,7,15,729.0,83.5,0.9,16.45,404.5,228.18,153.25
2018,6,16,7,30,761.0,87.0,1.0,16.9,455.0,284.54,201.41
2018,6,16,7,45,785.5,91.0,1.1,17.35,505.5,341.49,250.42
2018,6,16,8,0,810.0,95.0,1.2,17.8,556.0,399.87,299.69
2018,6,16,8,15,829.0,97.5,1.25,18.15,603.5,455.63,345.71
2018,6,16,8,30,848.0,100.0,1.3,18.5,651.0,511.59,390.45
2018,6,16,8,45,863.0,101.5,1.35,18.9,695.0,563.3,430.63
2018,6,16,9,0,878.0,103.0,1.4,19.3,739.0,614.56,469.21
2018,6,16,9,15,890.5,104.5,1.5,19.5,779.0,663.13,505.48
2018,6,16,9,30,903.0,106.0,1.6,19.7,819.0,710.11,539.77
2018,6,16,9,45,867.5,128.0,1.7,19.95,836.5,739.49,560.3
2018,6,16,10,0,832.0,150.0,1.8,20.2,854.0,770.39,581.29
2018,6,16,10,15,868.5,138.0,1.95,20.25,894.0,807.49,607.8
2018,6,16,10,30,905.0,126.0,2.1,20.3,934.0,851.0,637.48
2018,6,16,10,45,927.5,117.5,2.2,20.4,962.5,884.41,659.57
2018,6,16,11,0,950.0,109.0,2.3,20.5,991.0,915.24,679.98
2018,6,16,11,15,954.5,108.5,2.45,20.5,1006.0,934.93,693.71
2018,6,16,11,30,959.0,108.0,2.6,20.5,1021.0,951.08,705.24
2018,6,16,11,45,962.0,107.5,2.75,20.5,1029.0,962.26,713.57
2018,6,16,12,0,965.0,107.0,2.9,20.5,1037.0,969.73,719.55
2018,6,16,12,15,965.0,108.0,3.05,20.4,1037.5,972.15,722.54
2018,6,16,12,30,965.0,109.0,3.2,20.3,1038.0,970.82,723.13
2018,6,16,12,45,963.0,109.5,3.35,20.25,1030.5,963.5,719.63
2018,6,16,13,0,961.0,110.0,3.5,20.2,1023.0,952.46,713.69
2018,6,16,13,15,959.5,109.0,3.6,20.05,1008.5,936.81,704.59
2018,6,16,13,30,958.0,108.0,3.7,19.9,994.0,917.49,693.0
2018,6,16,13,45,956.0,106.0,3.8,19.75,973.0,893.25,677.99
2018,6,16,14,0,954.0,104.0,3.9,19.6,952.0,865.53,660.48
2018,6,16,14,15,949.0,103.0,4.0,19.4,924.0,833.04,639.6
2018,6,16,14,30,944.0,102.0,4.1,19.2,896.0,797.52,616.36
2018,6,16,14,45,936.5,100.5,4.15,19.0,861.5,756.91,588.11
2018,6,16,15,0,929.0,99.0,4.2,18.8,827.0,713.8,556.57
2018,6,16,15,15,919.0,96.5,4.2,18.8,786.5,665.96,520.17
2018,6,16,15,30,909.0,94.0,4.2,18.8,746.0,616.3,481.48
2018,6,16,15,45,896.5,92.5,4.3,18.2,702.5,564.64,441.46
2018,6,16,16,0,884.0,91.0,4.4,17.6,659.0,511.88,399.15
2018,6,16,16,15,866.0,89.0,4.4,17.2,611.0,455.51,352.02
2018,6,16,16,30,848.0,87.0,4.4,16.8,563.0,397.8,302.42
2018,6,16,16,45,823.0,84.5,4.35,16.4,512.0,338.55,250.47
2018,6,16,17,0,798.0,82.0,4.3,16.0,461.0,280.75,199.1
2018,6,16,17,15,763.0,79.5,4.25,15.55,408.5,222.71,148.55
2018,6,16,17,30,728.0,77.0,4.2,15.1,356.0,167.93,103.46
2018,6,16,17,45,678.5,73.0,4.15,14.65,304.0,110.16,62.71
2018,6,16,18,0,629.0,69.0,4.1,14.2,252.0,61.55,41.42
2018,6,16,18,15,556.0,63.5,4.0,13.75,203.0,50.07,39.19
2018,6,16,18,30,483.0,58.0,3.9,13.3,154.0,46.59,35.87
2018,6,16,18,45,375.0,49.5,3.85,12.8,111.5,40.42,29.93
2018,6,16,19,0,267.0,41.0,3.8,12.3,69.0,31.68,21.16
2018,6,16,19,15,158.0,26.5,3.75,11.95,41.0,20.59,3.19
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,10.24,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,4,45,26.0,6.5,1.4,11.15,7.0,0.0,0.0
2018,6,17,5,0,52.0,13.0,1.5,11.2,14.0,11.1,0.0
2018,6,17,5,15,151.5,27.5,1.5,11.5,42.5,21.31,7.57
2018,6,17,5,30,251.0,42.0,1.5,11.8,71.0,32.34,22.18
2018,6,17,5,45,313.5,51.5,1.55,12.05,105.0,39.34,29.25
2018,6,17,6,0,376.0,61.0,1.6,12.3,139.0,46.24,35.82
2018,6,17,6,15,465.0,69.5,1.6,12.65,191.5,54.01,42.96
2018,6,17,6,30,554.0,78.0,1.6,13.0,244.0,73.86,48.63
2018,6,17,6,45,599.5,83.5,1.6,13.4,293.0,119.29,72.15
2018,6,17,7,0,645.0,89.0,1.6,13.8,342.0,169.86,108.88
2018,6,17,7,15,678.5,93.5,1.6,14.2,392.0,221.94,152.04
2018,6,17,7,30,712.0,98.0,1.6,14.6,442.0,277.14,199.62
2018,6,17,7,45,738.5,101.0,1.55,14.95,490.5,331.61,246.95
2018,6,17,8,0,765.0,104.0,1.5,15.3,539.0,389.94,296.41
2018,6,17,8,15,784.0,107.0,1.5,15.75,585.5,443.83,341.23
2018,6,17,8,30,803.0,110.0,1.5,16.2,632.0,498.02,384.83
2018,6,17,8,45,818.5,112.5,1.45,16.6,675.5,549.88,425.06
2018,6,17,9,0,834.0,115.0,1.4,17.0,719.0,601.11,463.37
2018,6,17,9,15,847.0,116.5,1.35,17.4,758.0,645.76,495.73
2018,6,17,9,30,860.0,118.0,1.3,17.8,797.0,691.35,527.63
2018,6,17,9,45,871.0,118.5,1.3,18.2,831.0,732.94,556.25
2018,6,17,10,0,882.0,119.0,1.3,18.6,865.0,772.44,582.48
2018,6,17,10,15,887.5,120.5,1.3,18.9,892.0,806.27,603.51
2018,6,17,10,30,893.0,122.0,1.3,19.2,919.0,837.24,622.47
2018,6,17,10,45,897.0,123.0,1.3,19.5,939.5,863.53,638.2
2018,6,17,11,0,901.0,124.0,1.3,19.8,960.0,886.62,651.79
2018,6,17,11,15,903.0,125.5,1.3,19.95,974.0,905.12,662.76
2018,6,17,11,30,905.0,127.0,1.3,20.1,988.0,920.17,671.57
2018,6,17,11,45,905.5,127.5,1.35,20.3,994.5,929.53,677.4
2018,6,17,12,0,906.0,128.0,1.4,20.5,1001.0,935.38,681.12
2018,6,17,12,15,905.5,128.0,1.4,20.5,1000.0,936.39,681.66
2018,6,17,12,30,905.0,128.0,1.4,20.5,999.0,933.9,680.1
2018,6,17,12,45,902.5,128.0,1.45,20.55,991.0,926.14,675.85
2018,6,17,13,0,900.0,128.0,1.5,20.6,983.0,914.91,669.46
2018,6,17,13,15,896.0,127.5,1.55,20.5,968.0,898.51,660.14
2018,6,17,13,30,892.0,127.0,1.6,20.4,953.0,878.77,648.66
2018,6,17,13,45,885.0,127.5,1.6,20.25,931.0,854.18,633.48
2018,6,17,14,0,878.0,128.0,1.6,20.1,909.0,826.59,616.28
2018,6,17,14,15,871.0,127.0,1.6,19.9,881.0,794.84,596.29
2018,6,17,14,30,864.0,126.0,1.6,19.7,853.0,760.4,574.09
2018,6,17,14,45,854.0,124.0,1.6,19.5,818.5,720.47,546.61
2018,6,17,15,0,844.0,122.0,1.6,19.3,784.0,678.47,517.05
2018,6,17,15,15,832.0,119.5,1.6,19.3,745.0,636.14,486.02
2018,6,17,15,30,820.0,117.0,1.6,19.3,706.0,588.32,450.28
2018,6,17,15,45,806.5,113.5,1.55,18.8,663.0,537.64,411.96
2018,6,17,16,0,793.0,110.0,1.5,18.3,620.0,486.21,371.82
2018,6,17,16,15,776.0,106.0,1.45,17.95,574.5,432.36,328.35
2018,6,17,16,30,759.0,102.0,1.4,17.6,529.0,378.68,283.65
2018,6,17,16,45,736.0,97.5,1.4,17.3,480.5,323.1,236.52
2018,6,17,17,0,713.0,93.0,1.4,17.0,432.0,265.89,187.37
2018,6,17,17,15,681.5,88.5,1.35,16.6,383.0,211.28,140.87
2018,6,17,17,30,650.0,84.0,1.3,16.2,334.0,159.59,98.97
2018,6,17,17,45,607.5,78.0,1.25,15.75,285.5,108.98,63.76
2018,6,17,18,0,565.0,72.0,1.2,15.3,237.0,63.18,42.82
2018,6,17,18,15,504.5,64.5,1.15,14.9,191.0,50.48,39.4
2018,6,17,18,30,444.0,57.0,1.1,14.5,145.0,45.48,34.76
2018,6,17,18,45,356.5,47.0,1.05,14.05,105.5,38.09,27.8
2018,6,17,19,0,269.0,37.0,1.0,13.6,66.0,28.67,18.6
2018,6,17,19,15,164.0,24.0,0.95,13.35,39.0,18.68,2.87
2018,6,17,19,30,59.0,11.0,0.9,13.1,12.0,9.39,0.0
2018,6,17,19,45,29.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,18,4,45,12.0,3.0,0.6,11.45,3.5,0.0,0.0
2018,6,18,5,0,24.0,6.0,0.6,11.7,7.0,5.12,0.0
2018,6,18,5,15,55.0,14.0,0.65,12.2,19.5,11.37,1.33
2018,6,18,5,30,86.0,22.0,0.7,12.7,32.0,17.71,9.59
2018,6,18,5,45,97.0,32.0,0.7,13.15,48.0,25.36,16.83
2018,6,18,6,0,108.0,42.0,0.7,13.6,64.0,32.81,23.74
2018,6,18,6,15,61.0,57.0,0.7,14.1,70.0,45.46,35.14
2018,6,18,6,30,14.0,72.0,0.7,14.6,76.0,59.29,44.96
2018,6,18,6,45,27.5,90.0,0.7,15.05,100.0,75.11,57.3
2018,6,18,7,0,41.0,108.0,0.7,15.5,124.0,93.64,71.78
2018,6,18,7,15,56.5,136.0,0.7,15.95,161.5,122.08,94.4
2018,6,18,7,30,72.0,164.0,0.7,16.4,199.0,152.8,118.77
2018,6,18,7,45,205.5,175.0,0.7,16.85,289.0,213.82,164.34
2018,6,18,8,0,339.0,186.0,0.7,17.3,379.0,287.81,220.71
2018,6,18,8,15,592.5,137.5,0.75,17.75,508.5,385.22,294.11
2018,6,18,8,30,846.0,89.0,0.8,18.2,638.0,498.94,379.4
2018,6,18,8,45,859.0,90.5,0.8,18.65,680.5,549.77,417.68
2018,6,18,9,0,872.0,92.0,0.8,19.1,723.0,599.62,454.42
2018,6,18,9,15,873.5,99.0,0.85,19.45,760.0,646.05,488.05
2018,6,18,9,30,875.0,106.0,0.9,19.8,797.0,690.0,519.01
2018,6,18,9,45,872.0,114.0,0.95,20.15,827.0,729.01,545.76
2018,6,18,10,0,869.0,122.0,1.0,20.5,857.0,764.87,569.71
2018,6,18,10,15,875.5,123.5,1.1,20.65,884.5,799.09,592.35
2018,6,18,10,30,882.0,125.0,1.2,20.8,912.0,830.56,613.09
2018,6,18,10,45,886.5,126.0,1.25,20.95,933.0,857.03,629.85
2018,6,18,11,0,891.0,127.0,1.3,21.1,954.0,880.36,644.58
2018,6,18,11,15,893.5,127.5,1.4,21.15,967.5,898.27,656.75
2018,6,18,11,30,896.0,128.0,1.5,21.2,981.0,912.8,666.84
2018,6,18,11,45,898.0,128.0,1.55,21.25,988.0,923.01,673.58
2018,6,18,12,0,900.0,128.0,1.6,21.3,995.0,929.77,678.22
2018,6,18,12,15,900.5,127.5,1.65,21.25,995.0,931.28,679.84
2018,6,18,12,30,901.0,127.0,1.7,21.2,995.0,929.31,679.36
2018,6,18,12,45,901.5,125.0,1.75,21.15,987.5,922.53,675.85
2018,6,18,13,0,902.0,123.0,1.8,21.1,980.0,912.23,670.15
2018,6,18,13,15,899.0,122.0,1.85,21.0,965.5,896.26,660.93
2018,6,18,13,30,896.0,121.0,1.9,20.9,951.0,876.91,649.5
2018,6,18,13,45,892.0,119.5,1.95,20.85,929.5,852.98,634.87
2018,6,18,14,0,888.0,118.0,2.0,20.8,908.0,825.88,618.05
2018,6,18,14,15,874.0,121.5,2.0,20.65,878.5,792.51,596.64
2018,6,18,14,30,860.0,125.0,2.0,20.5,849.0,756.85,573.29
2018,6,18,14,45,860.5,118.0,2.05,20.4,818.0,720.07,548.09
2018,6,18,15,0,861.0,111.0,2.1,20.3,787.0,680.38,520.13
2018,6,18,15,15,850.0,108.5,2.1,20.3,748.0,634.83,486.57
2018,6,18,15,30,839.0,106.0,2.1,20.3,709.0,587.7,450.99
2018,6,18,15,45,826.0,103.0,2.15,19.9,666.5,538.78,413.86
2018,6,18,16,0,813.0,100.0,2.2,19.5,624.0,487.19,373.43
2018,6,18,16,15,797.0,96.5,2.25,19.25,578.0,433.29,329.62
2018,6,18,16,30,781.0,93.0,2.3,19.0,532.0,379.41,284.39
2018,6,18,16,45,759.0,89.0,2.3,18.75,484.0,323.46,236.4
2018,6,18,17,0,737.0,85.0,2.3,18.5,436.0,268.75,188.73
2018,6,18,17,15,707.5,80.5,2.3,18.15,386.5,213.62,141.46
2018,6,18,17,30,678.0,76.0,2.3,17.8,337.0,157.6,95.76
2018,6,18,17,45,638.0,70.5,2.3,17.45,288.5,106.03,59.72
2018,6,18,18,0,598.0,65.0,2.3,17.1,240.0,58.89,38.22
2018,6,18,18,15,539.0,58.5,2.3,16.6,194.0,45.86,35.04
2018,6,18,18,30,480.0,52.0,2.3,16.1,148.0,41.46,30.98
2018,6,18,18,45,393.0,43.5,2.25,15.65,108.0,35.17,25.06
2018,6,18,19,0,306.0,35.0,2.2,15.2,68.0,28.83,18.6
2018,6,18,19,15,190.0,23.0,2.2,14.9,40.5,19.09,3.44
2018,6,18,19,30,74.0,11.0,2.2,14.6,13.0,9.39,0.0
2018,6,18,19,45,37.0,5.5,2.2,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,19,4,45,19.0,5.5,1.95,12.85,6.0,0.0,0.0
2018,6,19,5,0,38.0,11.0,1.9,13.1,12.0,9.39,0.0
2018,6,19,5,15,105.5,24.5,1.9,13.6,35.0,18.93,5.71
2018,6,19,5,30,173.0,38.0,1.9,14.1,58.0,29.08,19.14
2018,6,19,5,45,237.5,51.5,1.85,14.6,92.5,39.0,28.61
2018,6,19,6,0,302.0,65.0,1.8,15.1,127.0,48.69,37.55
2018,6,19,6,15,382.5,73.0,1.8,15.35,173.0,54.37,42.8
2018,6,19,6,30,463.0,81.0,1.8,15.6,219.0,72.53,49.03
2018,6,19,6,45,411.0,106.0,1.75,15.9,245.5,116.67,76.87
2018,6,19,7,0,359.0,131.0,1.7,16.2,272.0,156.52,109.56
2018,6,19,7,15,505.0,119.0,1.75,16.4,346.5,202.91,142.33
2018,6,19,7,30,651.0,107.0,1.8,16.6,421.0,267.06,192.17
2018,6,19,7,45,626.0,126.5,1.8,16.85,454.0,315.58,235.52
2018,6,19,8,0,601.0,146.0,1.8,17.1,487.0,360.44,274.74
2018,6,19,8,15,549.0,180.0,1.8,17.5,511.5,398.64,307.33
2018,6,19,8,30,497.0,214.0,1.8,17.9,536.0,433.73,335.79
2018,6,19,8,45,609.0,185.5,1.8,18.3,607.0,500.68,387.24
2018,6,19,9,0,721.0,157.0,1.8,18.7,678.0,572.09,441.08
2018,6,19,9,15,791.5,135.0,1.8,19.25,735.5,629.86,483.54
2018,6,19,9,30,862.0,113.0,1.8,19.8,793.0,686.99,524.75
2018,6,19,9,45,888.0,105.0,1.8,20.35,831.5,731.61,555.62
2018,6,19,10,0,914.0,97.0,1.8,20.9,870.0,775.03,584.02
2018,6,19,10,15,920.5,97.5,1.85,21.25,897.5,809.8,606.15
2018,6,19,10,30,927.0,98.0,1.9,21.6,925.0,841.7,626.24
2018,6,19,10,45,932.0,98.5,2.0,21.95,946.5,869.31,643.86
2018,6,19,11,0,937.0,99.0,2.1,22.3,968.0,893.67,659.3
2018,6,19,11,15,939.5,99.5,2.2,22.35,982.0,912.49,671.88
2018,6,19,11,30,942.0,100.0,2.3,22.4,996.0,927.75,682.22
2018,6,19,11,45,944.0,100.0,2.4,22.45,1003.5,938.49,689.7
2018,6,19,12,0,946.0,100.0,2.5,22.5,1011.0,945.6,694.9
2018,6,19,12,15,944.0,102.0,2.6,22.45,1011.0,947.28,696.92
2018,6,19,12,30,942.0,104.0,2.7,22.4,1011.0,945.29,696.64
2018,6,19,12,45,938.0,105.0,2.85,22.35,1002.5,936.96,692.65
2018,6,19,13,0,934.0,106.0,3.0,22.3,994.0,925.05,686.31
2018,6,19,13,15,931.5,105.5,3.05,22.15,979.5,909.53,677.11
2018,6,19,13,30,929.0,105.0,3.1,22.0,965.0,890.49,665.56
2018,6,19,13,45,925.5,104.0,3.15,21.85,944.0,866.73,650.8
2018,6,19,14,0,922.0,103.0,3.2,21.7,923.0,839.66,633.72
2018,6,19,14,15,916.5,101.5,3.25,21.55,895.5,807.42,612.95
2018,6,19,14,30,911.0,100.0,3.3,21.4,868.0,772.28,589.97
2018,6,19,14,45,903.5,98.0,3.3,21.2,834.0,732.53,562.56
2018,6,19,15,0,896.0,96.0,3.3,21.0,800.0,690.4,532.05
2018,6,19,15,15,886.0,94.0,3.3,21.0,761.0,644.53,497.66
2018,6,19,15,30,876.0,92.0,3.3,21.0,722.0,596.92,461.09
2018,6,19,15,45,864.0,90.0,3.3,20.55,679.5,546.76,422.32
2018,6,19,16,0,852.0,88.0,3.3,20.1,637.0,495.53,381.42
2018,6,19,16,15,836.5,85.0,3.3,19.75,591.0,441.1,336.6
2018,6,19,16,30,821.0,82.0,3.3,19.4,545.0,385.01,289.09
2018,6,19,16,45,800.0,79.0,3.3,19.1,496.0,328.18,239.83
2018,6,19,17,0,779.0,76.0,3.3,18.8,447.0,272.4,190.73
2018,6,19,17,15,750.5,72.5,3.25,18.35,397.5,215.98,141.91
2018,6,19,17,30,722.0,69.0,3.2,17.9,348.0,162.05,97.6
2018,6,19,17,45,683.0,64.5,3.15,17.45,298.5,109.16,60.57
2018,6,19,18,0,644.0,60.0,3.1,17.0,249.0,56.59,35.42
2018,6,19,18,15,586.5,54.5,3.05,16.5,202.0,43.02,32.53
2018,6,19,18,30,529.0,49.0,3.0,16.0,155.0,39.25,29.04
2018,6,19,18,45,441.5,41.5,2.9,15.5,113.5,33.66,23.75
2018,6,19,19,0,354.0,34.0,2.8,15.0,72.0,28.06,17.99
2018,6,19,19,15,225.0,23.0,2.8,14.65,43.0,19.13,3.86
2018,6,19,19,30,96.0,12.0,2.8,14.3,14.0,10.24,0.0
2018,6,19,19,45,48.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,4,45,43.5,6.0,2.4,11.1,7.0,0.0,0.0
2018,6,20,5,0,87.0,12.0,2.4,11.3,14.0,10.24,0.0
2018,6,20,5,15,222.0,24.0,2.45,11.7,45.0,19.92,6.19
2018,6,20,5,30,357.0,36.0,2.5,12.1,76.0,29.72,19.84
2018,6,20,5,45,455.5,43.0,2.5,12.55,119.5,34.89,25.22
2018,6,20,6,0,554.0,50.0,2.5,13.0,163.0,40.12,30.24
2018,6,20,6,15,611.5,55.5,2.55,13.5,211.5,43.9,33.77
2018,6,20,6,30,669.0,61.0,2.6,14.0,260.0,65.95,40.96
2018,6,20,6,45,709.0,65.0,2.65,14.5,311.0,115.89,65.12
2018,6,20,7,0,749.0,69.0,2.7,15.0,362.0,170.22,104.31
2018,6,20,7,15,778.0,72.5,2.65,15.4,413.0,225.94,150.91
2018,6,20,7,30,807.0,76.0,2.6,15.8,464.0,284.14,201.82
2018,6,20,7,45,829.5,78.5,2.6,16.2,514.0,341.55,252.57
2018,6,20,8,0,852.0,81.0,2.6,16.6,564.0,401.57,304.49
2018,6,20,8,15,868.5,83.0,2.6,16.95,611.5,457.27,351.86
2018,6,20,8,30,885.0,85.0,2.6,17.3,659.0,512.8,397.61
2018,6,20,8,45,898.5,86.5,2.6,17.65,703.0,565.84,439.99
2018,6,20,9,0,912.0,88.0,2.6,18.0,747.0,617.85,480.23
2018,6,20,9,15,919.0,91.5,2.6,18.25,786.0,666.36,516.79
2018,6,20,9,30,926.0,95.0,2.6,18.5,825.0,712.76,550.79
2018,6,20,9,45,930.0,98.5,2.65,18.75,858.0,754.73,581.01
2018,6,20,10,0,934.0,102.0,2.7,19.0,891.0,793.94,607.75
2018,6,20,10,15,940.5,102.0,2.75,19.15,919.0,828.94,630.96
2018,6,20,10,30,947.0,102.0,2.8,19.3,947.0,860.99,652.04
2018,6,20,10,45,952.0,102.0,2.9,19.45,968.5,888.69,670.42
2018,6,20,11,0,957.0,102.0,3.0,19.6,990.0,913.06,686.54
2018,6,20,11,15,960.0,102.5,3.05,19.6,1004.5,932.71,699.54
2018,6,20,11,30,963.0,103.0,3.1,19.6,1019.0,948.73,710.2
2018,6,20,11,45,965.0,101.5,3.2,19.65,1025.5,958.36,716.89
2018,6,20,12,0,967.0,100.0,3.3,19.7,1032.0,964.26,721.21
2018,6,20,12,15,965.5,101.0,3.35,19.65,1031.5,965.57,722.49
2018,6,20,12,30,964.0,102.0,3.4,19.6,1031.0,963.12,721.38
2018,6,20,12,45,961.0,102.5,3.45,19.55,1022.5,955.14,716.65
2018,6,20,13,0,958.0,103.0,3.5,19.5,1014.0,943.47,709.54
2018,6,20,13,15,956.0,102.0,3.55,19.4,999.5,927.63,699.8
2018,6,20,13,30,954.0,101.0,3.6,19.3,985.0,908.17,687.62
2018,6,20,13,45,951.0,99.5,3.6,19.2,963.5,883.85,671.81
2018,6,20,14,0,948.0,98.0,3.6,19.1,942.0,856.12,653.63
2018,6,20,14,15,943.0,96.5,3.6,18.95,914.0,823.56,632.11
2018,6,20,14,30,938.0,95.0,3.6,18.8,886.0,787.97,608.32
2018,6,20,14,45,931.0,93.5,3.65,18.7,852.0,748.12,580.77
2018,6,20,15,0,924.0,92.0,3.7,18.6,818.0,705.76,549.7
2018,6,20,15,15,914.5,90.0,3.7,18.6,778.5,659.08,514.28
2018,6,20,15,30,905.0,88.0,3.7,18.6,739.0,610.54,476.57
2018,6,20,15,45,892.5,86.0,3.65,18.25,695.5,558.79,435.84
2018,6,20,16,0,880.0,84.0,3.6,17.9,652.0,505.97,393.0
2018,6,20,16,15,863.5,81.5,3.6,17.65,604.5,450.16,346.46
2018,6,20,16,30,847.0,79.0,3.6,17.4,557.0,394.24,298.41
2018,6,20,16,45,825.0,77.0,3.55,17.15,507.5,335.01,246.64
2018,6,20,17,0,803.0,75.0,3.5,16.9,458.0,278.45,196.33
2018,6,20,17,15,775.0,71.0,3.45,16.55,407.0,220.31,145.52
2018,6,20,17,30,747.0,67.0,3.4,16.2,356.0,164.58,99.24
2018,6,20,17,45,707.5,63.0,3.4,15.85,306.0,110.56,61.07
2018,6,20,18,0,668.0,59.0,3.4,15.5,256.0,60.89,38.62
2018,6,20,18,15,611.0,54.0,3.3,15.05,208.0,42.79,32.53
2018,6,20,18,30,554.0,49.0,3.2,14.6,160.0,39.38,29.34
2018,6,20,18,45,466.5,41.5,3.15,14.2,117.5,33.75,23.98
2018,6,20,19,0,379.0,34.0,3.1,13.8,75.0,28.11,18.17
2018,6,20,19,15,243.5,23.5,3.1,13.45,45.0,19.6,4.48
2018,6,20,19,30,108.0,13.0,3.1,13.1,15.0,11.1,0.0
2018,6,20,19,45,54.0,6.5,3.1,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,48.5,6.5,3.3,10.9,7.5,0.0,0.0
2018,6,21,5,0,97.0,13.0,3.3,11.1,15.0,11.1,0.0
2018,6,21,5,15,231.5,24.5,3.25,11.5,46.0,20.41,6.24
2018,6,21,5,30,366.0,36.0,3.2,11.9,77.0,29.77,19.86
2018,6,21,5,45,458.5,43.5,3.2,12.3,120.0,35.34,25.63
2018,6,21,6,0,551.0,51.0,3.2,12.7,163.0,40.93,30.99
2018,6,21,6,15,610.5,56.5,3.2,13.35,212.0,44.69,34.49
2018,6,21,6,30,670.0,62.0,3.2,14.0,261.0,62.1,38.03
2018,6,21,6,45,711.5,65.5,3.15,14.65,312.0,115.87,65.13
2018,6,21,7,0,753.0,69.0,3.1,15.3,363.0,170.12,103.99
2018,6,21,7,15,782.5,72.5,3.1,15.95,414.5,226.16,150.69
2018,6,21,7,30,812.0,76.0,3.1,16.6,466.0,284.76,201.75
2018,6,21,7,45,834.0,78.5,3.1,17.3,516.0,342.29,252.37
2018,6,21,8,0,856.0,81.0,3.1,18.0,566.0,402.38,304.06
2018,6,21,8,15,872.5,83.5,3.05,18.65,614.0,458.75,351.47
2018,6,21,8,30,889.0,86.0,3.0,19.3,662.0,514.97,397.11
2018,6,21,8,45,902.5,87.5,2.9,19.95,706.0,568.23,438.77
2018,6,21,9,0,916.0,89.0,2.8,20.6,750.0,620.47,478.08
2018,6,21,9,15,928.0,89.0,2.75,21.1,790.0,669.07,513.85
2018,6,21,9,30,940.0,89.0,2.7,21.6,830.0,715.97,547.25
2018,6,21,9,45,950.0,89.0,2.65,22.1,865.0,759.48,577.24
2018,6,21,10,0,960.0,89.0,2.6,22.6,900.0,800.63,603.4
2018,6,21,10,15,965.5,89.5,2.65,22.85,928.0,836.18,626.32
2018,6,21,10,30,971.0,90.0,2.7,23.1,956.0,868.66,647.03
2018,6,21,10,45,974.0,91.0,2.75,23.35,977.0,896.3,664.41
2018,6,21,11,0,977.0,92.0,2.8,23.6,998.0,920.44,679.44
2018,6,21,11,15,979.0,92.5,2.85,23.65,1012.0,939.65,691.76
2018,6,21,11,30,981.0,93.0,2.9,23.7,1026.0,955.13,701.71
2018,6,21,11,45,981.5,93.5,3.0,23.75,1033.0,965.51,708.81
2018,6,21,12,0,982.0,94.0,3.1,23.8,1040.0,972.07,713.52
2018,6,21,12,15,979.0,96.0,3.2,23.75,1039.0,973.06,714.96
2018,6,21,12,30,976.0,98.0,3.3,23.7,1038.0,970.22,714.0
2018,6,21,12,45,971.0,100.0,3.4,23.7,1029.5,961.83,709.33
2018,6,21,13,0,966.0,102.0,3.5,23.7,1021.0,949.74,702.27
2018,6,21,13,15,963.5,102.0,3.55,23.65,1006.5,934.33,692.88
2018,6,21,13,30,961.0,102.0,3.6,23.6,992.0,915.28,681.08
2018,6,21,13,45,957.5,100.0,3.65,23.6,970.0,890.0,664.93
2018,6,21,14,0,954.0,98.0,3.7,23.6,948.0,861.29,646.43
2018,6,21,14,15,948.0,97.5,3.75,23.55,920.0,828.76,625.32
2018,6,21,14,30,942.0,97.0,3.8,23.5,892.0,793.24,601.97
2018,6,21,14,45,934.0,96.0,3.85,23.4,857.5,753.05,574.6
2018,6,21,15,0,926.0,95.0,3.9,23.3,823.0,710.41,543.82
2018,6,21,15,15,916.0,93.5,3.9,23.3,783.5,663.82,509.06
2018,6,21,15,30,906.0,92.0,3.9,23.3,744.0,615.4,472.06
2018,6,21,15,45,893.5,89.5,4.05,22.95,700.0,563.15,432.12
2018,6,21,16,0,881.0,87.0,4.2,22.6,656.0,509.82,389.92
2018,6,21,16,15,864.5,84.0,4.2,22.3,608.0,453.5,343.72
2018,6,21,16,30,848.0,81.0,4.2,22.0,560.0,397.07,296.04
2018,6,21,16,45,826.5,78.5,4.15,21.7,510.5,337.54,244.82
2018,6,21,17,0,805.0,76.0,4.1,21.4,461.0,280.56,194.93
2018,6,21,17,15,776.0,72.0,4.05,20.9,409.5,222.07,144.69
2018,6,21,17,30,747.0,68.0,4.0,20.4,358.0,166.11,98.94
2018,6,21,17,45,707.0,64.0,3.9,19.85,307.5,112.02,61.19
2018,6,21,18,0,667.0,60.0,3.8,19.3,257.0,62.33,38.8
2018,6,21,18,15,608.5,54.5,3.7,18.65,208.5,43.15,32.34
2018,6,21,18,30,550.0,49.0,3.6,18.0,160.0,39.34,28.87
2018,6,21,18,45,459.5,41.5,3.5,17.35,117.5,33.7,23.61
2018,6,21,19,0,369.0,34.0,3.4,16.7,75.0,28.06,17.9
2018,6,21,19,15,234.5,23.5,3.4,16.25,45.0,19.57,4.63
2018,6,21,19,30,100.0,13.0,3.4,15.8,15.0,11.1,0.0
2018,6,21,19,45,50.0,6.5,3.4,15.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,2.9,13.6,7.5,0.0,0.0
2018,6,22,5,0,94.0,13.0,2.9,13.9,15.0,11.1,0.0
2018,6,22,5,15,182.0,25.0,2.9,14.7,41.0,19.47,5.28
2018,6,22,5,30,270.0,37.0,2.9,15.5,67.0,28.65,18.57
2018,6,22,5,45,404.5,44.0,2.9,16.3,114.0,35.54,25.35
2018,6,22,6,0,539.0,51.0,2.9,17.1,161.0,40.88,30.36
2018,6,22,6,15,598.5,57.0,2.85,17.7,209.5,45.01,34.14
2018,6,22,6,30,658.0,63.0,2.8,18.3,258.0,61.93,37.77
2018,6,22,6,45,699.0,67.5,2.7,18.9,309.0,115.83,64.61
2018,6,22,7,0,740.0,72.0,2.6,19.5,360.0,170.11,102.8
2018,6,22,7,15,769.5,75.5,2.55,20.15,411.0,225.41,147.94
2018,6,22,7,30,799.0,79.0,2.5,20.8,462.0,283.27,197.33
2018,6,22,7,45,821.5,81.5,2.45,21.5,512.0,340.27,246.36
