Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.4,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.5,5.0,4.27,0.0
2018,7,12,5,15,156.0,17.5,0.55,15.0,29.0,14.94,0.0
2018,7,12,5,30,276.0,30.0,0.6,15.5,53.0,25.02,13.52
2018,7,12,5,45,376.0,38.5,0.65,16.0,92.0,31.47,21.49
2018,7,12,6,0,476.0,47.0,0.7,16.5,131.0,37.9,27.65
2018,7,12,6,15,541.0,53.5,0.75,17.0,177.5,42.44,31.92
2018,7,12,6,30,606.0,60.0,0.8,17.5,224.0,51.13,39.64
2018,7,12,6,45,651.0,65.0,0.8,18.0,274.0,98.97,54.34
2018,7,12,7,0,696.0,70.0,0.8,18.5,324.0,155.21,92.8
2018,7,12,7,15,727.5,74.5,0.85,18.9,374.5,209.57,136.35
2018,7,12,7,30,759.0,79.0,0.9,19.3,425.0,266.91,184.8
2018,7,12,7,45,783.0,82.0,0.9,19.7,474.5,323.22,232.96
2018,7,12,8,0,807.0,85.0,0.9,20.1,524.0,380.99,281.4
2018,7,12,8,15,825.0,88.0,0.95,20.55,571.5,437.38,327.63
2018,7,12,8,30,843.0,91.0,1.0,21.0,619.0,493.84,372.39
2018,7,12,8,45,857.0,93.0,1.0,21.4,663.0,546.6,412.73
2018,7,12,9,0,871.0,95.0,1.0,21.8,707.0,598.54,451.04
2018,7,12,9,15,879.5,98.5,1.05,22.15,746.5,647.33,486.34
2018,7,12,9,30,888.0,102.0,1.1,22.5,786.0,694.29,519.36
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,736.15,547.53
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,775.51,572.61
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,811.7,595.35
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,845.02,616.06
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,873.59,633.61
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,898.92,649.06
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,918.66,660.64
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,934.89,670.06
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,945.74,677.06
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,952.95,681.9
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,955.62,683.69
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,954.65,683.34
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,894.68,646.21
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,811.66,589.12
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,794.44,578.67
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,775.31,566.17
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,764.98,561.48
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,751.01,554.14
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,739.2,547.94
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,721.91,537.74
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,709.95,530.99
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,688.06,516.93
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,634.42,478.76
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,580.99,440.07
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,521.15,395.05
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,464.72,351.82
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,402.17,303.97
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,348.56,262.13
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,310.19,229.58
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,269.26,193.39
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,219.73,151.29
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,170.4,110.17
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,122.31,73.38
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,75.17,44.98
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,48.69,37.27
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,43.66,32.68
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,34.64,24.38
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,27.05,16.82
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,16.72,0.0
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,6.83,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.56,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,11.95,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,20.4,9.7
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,33.82,23.43
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,46.28,34.9
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,50.35,38.81
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,54.74,42.77
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,46.13,32.18
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,29.03,18.93
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,45.6,32.7
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,62.42,46.42
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,84.03,63.91
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,105.73,81.17
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,81.11,60.93
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,55.66,40.08
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,71.17,52.5
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,86.68,64.73
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,109.37,82.56
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,132.37,100.4
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,111.74,83.86
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,90.98,67.31
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,203.49,155.64
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,316.76,240.74
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,300.64,227.55
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,283.41,214.22
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,360.59,271.45
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,439.05,327.59
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,455.98,338.77
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,472.42,350.03
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,532.71,392.9
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,579.11,425.25
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,585.21,430.23
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,589.94,434.64
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,560.75,414.22
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,531.23,393.7
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,456.64,341.42
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,383.07,288.87
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,439.36,331.24
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,491.91,369.47
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,505.08,380.56
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,503.56,381.2
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,516.11,391.11
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,512.96,389.1
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,482.02,366.81
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,446.23,339.97
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,424.11,321.2
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,387.88,289.66
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,333.2,243.96
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,277.18,196.36
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,222.03,149.5
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,169.64,106.15
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,119.15,68.59
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,73.16,42.46
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,46.04,34.66
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,41.32,30.38
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,34.26,23.84
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,27.08,16.62
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,16.0,0.0
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,6.83,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.41,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,13.66,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,23.24,11.44
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,30.12,20.16
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,36.93,26.68
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,47.21,35.98
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,60.32,47.58
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,101.75,69.4
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,137.7,97.56
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,182.18,126.13
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,249.23,175.79
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,303.73,221.09
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,366.34,272.68
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,420.83,317.89
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,475.66,361.94
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,526.87,402.12
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,577.64,440.72
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,624.86,475.83
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,670.61,508.97
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,712.86,538.5
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,752.97,565.03
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,788.77,588.53
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,821.84,610.07
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,850.26,628.32
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,875.58,644.5
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,895.92,657.68
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,912.86,668.72
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,924.51,676.03
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,932.61,681.15
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,935.77,683.18
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,935.34,683.02
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,929.94,679.77
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,920.98,674.33
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,906.2,665.79
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,887.94,655.02
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,865.44,640.99
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,839.66,624.77
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,808.7,605.49
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,774.84,584.06
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,736.81,559.17
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,696.4,530.81
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,651.4,498.04
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,604.69,463.21
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,555.42,426.35
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,505.13,387.4
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,451.1,343.95
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,396.58,298.72
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,340.14,250.78
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,284.8,202.75
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,228.7,154.29
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,175.16,109.31
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,119.45,67.18
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,71.19,39.69
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,42.85,32.09
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,39.15,28.66
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,32.78,22.68
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,26.35,16.05
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,17.0,0.0
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,7.68,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,13.66,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,22.45,10.55
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,28.91,19.19
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,35.28,25.35
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,42.56,32.08
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,51.81,40.36
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,85.1,61.72
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,103.78,79.77
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,135.96,104.91
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,171.82,133.07
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,232.92,177.55
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,314.09,239.37
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,396.2,302.59
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,493.56,377.57
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,547.34,419.5
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,600.33,459.7
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,649.6,496.5
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,696.98,530.96
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,739.86,560.94
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,780.08,587.37
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,816.93,611.08
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,850.99,632.73
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,881.3,651.75
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,908.41,668.58
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,929.91,682.58
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,947.9,694.4
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,960.46,702.07
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,969.33,707.49
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,972.21,709.31
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,971.32,708.86
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,964.42,705.27
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,953.84,699.42
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,939.54,690.53
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,921.6,679.34
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,897.92,665.06
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,870.84,648.48
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,839.76,628.53
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,805.63,606.43
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,766.24,581.01
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,724.3,552.03
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,678.08,518.56
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,630.01,482.87
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,578.48,444.28
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,525.82,403.45
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,470.05,358.53
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,413.16,311.31
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,354.48,261.42
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,296.83,211.29
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,238.68,160.98
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,183.1,114.19
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,127.84,72.47
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,73.42,40.38
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,43.12,32.32
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,39.37,28.85
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,33.37,23.19
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,27.36,16.82
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,17.52,0.0
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,7.68,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,13.66,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,22.55,10.16
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,29.13,19.31
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,35.68,25.66
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,47.35,36.22
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,58.89,46.49
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,99.94,65.61
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,139.82,95.7
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,186.97,128.6
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,252.19,178.81
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,315.45,230.37
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,386.86,288.57
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,443.59,335.96
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,500.42,381.9
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,554.75,424.48
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,608.24,464.98
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,658.14,501.64
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,706.16,535.87
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,750.19,566.36
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,791.73,592.94
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,828.84,616.06
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,862.99,636.98
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,892.76,654.85
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,919.16,670.43
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,940.27,682.82
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,957.75,692.91
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,970.12,699.81
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,978.71,704.42
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,980.77,705.88
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,978.99,705.06
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,972.05,700.51
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,961.38,693.72
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,946.46,685.27
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,927.88,674.5
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,903.97,659.78
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,876.64,642.83
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,844.36,622.78
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,809.03,600.57
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,769.36,575.21
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,727.15,546.62
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,681.0,513.69
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,632.97,478.56
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,581.26,440.44
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,528.36,400.12
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,472.49,355.93
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,416.34,310.0
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,356.32,259.84
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,298.18,209.98
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,239.46,159.71
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,183.23,112.78
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,127.73,71.18
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,76.64,42.2
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,41.28,30.51
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,37.03,26.65
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,31.34,21.31
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,25.66,15.26
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,16.67,0.0
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,7.68,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,12.38,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,22.58,9.56
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,29.56,19.52
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,36.49,26.2
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,40.69,30.2
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,48.85,37.47
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,97.77,52.79
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,155.21,92.21
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,210.33,136.56
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,268.64,186.1
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,326.24,235.79
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,385.4,285.85
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,443.41,333.81
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,500.41,379.4
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,555.22,421.78
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,609.26,462.1
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,658.96,497.58
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,706.82,530.5
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,750.8,560.14
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,792.27,586.0
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,829.52,608.79
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,863.89,629.45
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,893.52,647.35
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,919.82,663.06
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,940.91,675.43
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,958.37,685.53
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,970.75,693.2
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,979.35,698.6
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,981.43,700.15
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,979.67,699.44
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,972.33,695.31
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,961.29,688.95
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,946.03,679.9
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,927.15,668.6
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,903.46,654.55
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,876.41,638.25
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,844.4,618.95
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,809.36,597.43
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,763.8,568.39
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,716.96,536.2
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,675.17,506.57
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,630.43,473.96
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,573.0,432.1
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,514.07,387.89
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,464.49,348.69
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,412.8,306.25
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,355.52,258.44
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,299.01,210.13
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,240.58,160.47
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,184.8,114.24
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,126.37,70.45
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,75.65,41.43
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,44.3,32.85
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,40.22,29.14
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,33.84,23.22
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,27.43,16.42
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,17.15,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,6.83,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,12.38,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.61,8.81
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,29.99,19.59
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,37.29,26.56
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,41.83,30.83
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,50.23,38.26
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,98.02,53.1
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,154.42,91.44
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,208.42,134.34
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,265.64,182.27
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,322.63,230.62
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,381.23,279.25
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,438.35,325.46
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,495.53,369.99
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,549.31,410.38
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,602.28,448.59
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,651.02,483.24
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,697.83,515.51
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,740.46,543.92
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,780.46,569.0
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,817.3,591.72
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,851.31,612.44
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,877.12,628.43
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,898.95,641.97
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,901.0,643.32
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,894.74,639.23
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,872.84,624.08
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,846.2,605.89
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,857.5,614.8
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,866.04,621.57
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,896.79,644.64
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,921.7,662.97
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,908.54,655.87
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,899.99,652.14
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,879.83,640.31
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,855.95,626.11
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,826.59,608.19
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,801.95,593.34
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,762.79,568.44
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,721.17,540.11
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,674.63,506.94
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,626.53,471.84
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,571.26,430.64
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,513.67,386.74
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,460.78,345.25
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,406.81,301.39
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,348.2,252.84
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,290.94,204.33
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,228.08,152.71
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,173.74,109.22
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,123.98,71.34
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,76.36,43.05
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,45.09,33.57
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,39.79,28.81
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,32.67,22.25
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,24.09,13.66
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,15.22,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,6.83,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,11.95,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.74,7.59
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,30.03,19.71
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,38.16,27.54
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,46.05,34.81
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,56.85,44.44
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,101.6,62.57
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,143.55,92.95
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,198.21,133.6
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,262.31,184.31
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,323.33,235.14
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,386.47,287.1
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,444.01,333.87
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,501.96,379.09
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,556.4,419.89
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,607.96,456.92
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,658.79,492.83
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,708.2,526.6
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,753.04,555.65
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,795.8,581.42
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,832.94,604.23
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,867.17,625.06
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,896.55,641.83
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,922.64,656.46
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,944.0,670.26
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,961.77,681.91
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,974.05,690.37
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,982.59,696.64
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,986.46,700.09
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,986.54,701.28
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,980.98,698.42
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,971.64,693.32
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,956.3,684.8
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,937.31,674.03
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,913.44,660.25
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,886.13,644.2
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,853.53,624.81
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,817.93,603.23
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,777.58,578.06
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,734.77,549.57
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,688.41,516.83
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,640.21,481.92
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,587.53,444.06
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,533.87,403.95
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,477.84,360.09
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,420.96,314.03
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,361.3,264.4
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,302.87,214.56
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,244.23,164.63
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,185.34,115.75
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,129.88,74.06
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,79.39,44.71
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,46.7,35.17
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,41.9,30.81
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,34.74,24.14
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,27.49,16.36
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,17.24,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,6.83,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,12.38,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,20.98,6.44
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.54,20.37
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,42.28,31.47
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,48.55,37.41
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,58.32,46.2
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,103.76,61.82
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,154.93,97.08
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,206.31,139.0
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,259.68,184.63
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,315.57,232.23
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,373.81,280.89
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,404.07,308.31
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,419.48,322.63
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,431.04,332.1
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,422.95,325.5
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,521.93,399.58
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,630.14,477.36
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,653.25,491.47
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,667.91,500.15
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,676.92,504.02
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,679.06,502.98
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,695.17,512.84
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,698.93,514.32
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,703.69,516.25
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,705.93,516.46
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,720.93,526.2
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,734.32,534.72
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,800.49,581.16
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,853.98,618.16
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,866.16,626.48
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,875.23,633.29
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,889.33,645.04
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,890.75,646.94
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,874.53,637.78
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,844.56,619.79
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,820.76,605.99
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,785.05,583.98
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,744.52,558.01
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,701.94,529.58
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,656.38,497.21
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,609.46,463.05
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,557.27,425.07
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,504.75,385.53
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,448.7,341.75
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,394.3,297.8
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,338.05,251.16
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,283.91,205.28
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,229.48,159.33
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,178.73,117.44
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,128.99,80.03
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,85.02,53.53
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,53.0,40.97
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,45.52,34.17
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,35.95,25.29
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,26.22,15.24
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,15.56,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,5.12,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,11.1,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,19.38,4.54
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.62,19.45
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,39.7,29.11
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,47.32,36.22
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,60.02,47.59
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,101.18,61.98
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,148.44,94.38
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,197.59,133.52
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,250.61,177.74
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,302.63,221.78
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,356.84,266.83
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,409.69,309.95
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,463.41,352.42
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,515.65,392.57
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,566.74,430.68
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,613.14,464.46
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,658.16,496.4
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,699.55,525.05
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,738.86,551.67
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,771.32,572.35
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,800.2,590.05
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,821.42,602.39
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,831.66,607.35
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,813.51,593.3
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,792.24,577.27
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,827.72,602.72
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,863.34,627.34
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,892.31,648.03
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,914.99,663.0
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,901.6,654.9
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,880.62,642.3
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,862.65,631.35
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,849.53,623.59
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,846.06,622.77
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,828.54,612.57
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,798.47,593.68
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,765.59,572.86
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,728.12,548.61
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,688.31,521.04
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,643.75,489.17
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,597.61,455.36
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,550.62,420.83
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,500.13,382.47
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,446.91,340.29
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,393.68,296.7
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,338.16,249.96
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,283.87,203.22
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,225.83,153.7
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,173.04,109.46
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,121.3,70.07
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,74.27,42.01
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,43.58,32.68
