Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,39.18,28.6
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,32.04,21.88
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,24.78,13.88
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,13.69,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,4.27,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,11.1,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,19.41,3.41
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,28.94,18.79
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,38.35,27.91
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,43.11,32.51
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,49.35,38.19
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,85.57,59.77
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,118.0,85.68
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,169.46,119.13
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,247.32,176.4
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,303.16,222.24
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,367.72,274.84
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,422.32,319.69
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,477.75,363.83
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,509.26,388.64
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,524.33,399.96
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,591.92,450.27
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,658.87,498.95
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,711.4,536.26
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,759.1,569.03
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,795.67,592.6
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,829.63,614.37
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,858.6,632.73
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,884.53,649.09
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,905.06,661.6
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,922.2,671.98
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,934.5,679.95
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,943.26,685.77
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,946.56,687.72
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,946.24,687.5
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,941.34,684.96
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,932.78,680.17
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,911.28,667.17
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,886.74,652.26
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,860.96,635.97
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,823.06,611.51
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,801.83,598.93
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,775.05,582.31
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,738.67,558.47
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,704.4,535.08
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,658.93,502.31
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,611.75,467.51
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,560.93,429.79
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,509.17,390.03
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,454.66,346.51
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,399.4,300.99
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,342.89,253.3
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,287.63,205.51
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,230.93,156.55
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,176.91,110.96
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,120.94,68.07
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,72.48,39.28
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,40.27,29.67
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,36.09,25.79
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,30.06,20.07
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,24.02,13.0
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,14.51,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,4.27,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,9.39,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,18.3,1.57
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,26.24,16.36
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,34.05,24.05
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,41.3,30.79
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,52.11,40.46
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,96.28,56.92
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,143.21,90.26
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,194.48,129.56
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,257.28,180.66
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,313.32,228.47
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,372.7,278.29
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,428.34,324.42
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,484.03,369.05
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,537.49,410.73
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,590.25,450.54
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,639.38,486.44
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,687.07,520.27
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,730.46,550.48
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,771.67,577.12
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,808.51,600.78
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,842.59,622.44
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,871.56,640.61
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,897.31,656.66
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,918.4,669.67
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,935.99,680.47
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,948.15,687.99
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,956.64,693.27
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,960.07,695.69
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,959.78,695.86
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,953.47,692.4
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,943.5,686.69
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,928.5,678.19
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,909.96,667.41
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,886.7,653.78
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,860.17,637.86
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,828.76,618.19
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,794.42,596.4
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,712.51,540.24
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,631.89,482.05
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,609.87,466.82
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,581.53,445.93
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,552.98,424.58
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,517.13,396.54
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,463.08,353.12
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,408.06,307.62
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,349.89,258.38
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,292.81,208.95
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,235.57,159.49
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,181.0,113.4
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,126.78,71.96
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,73.77,39.6
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,40.42,29.69
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,36.22,25.81
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,29.75,19.71
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,23.22,12.09
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,14.08,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,4.27,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,9.39,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,17.19,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,27.54,17.28
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,36.56,26.13
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,41.83,31.18
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,51.52,39.88
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,96.97,54.55
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,148.39,89.97
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,201.27,132.83
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,260.24,182.97
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,316.19,231.28
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,374.18,280.37
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,430.41,327.21
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,487.16,372.95
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,539.57,413.91
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,592.01,453.5
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,640.02,489.46
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,686.39,523.33
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,729.66,553.86
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,770.59,580.88
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,807.89,605.11
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,842.51,627.35
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,871.58,645.85
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,897.54,662.24
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,918.47,675.54
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,935.95,686.63
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,948.04,693.77
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,956.5,698.64
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,959.47,700.78
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,958.71,700.63
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,952.9,697.27
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,943.45,691.63
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,928.9,682.66
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,910.76,671.4
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,887.77,657.2
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,861.38,640.69
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,830.56,620.96
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,796.72,599.05
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,758.06,573.4
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,716.86,545.04
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,671.16,511.76
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,623.69,476.39
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,572.81,438.41
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,520.66,398.22
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,466.35,354.67
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,411.55,309.28
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,352.44,259.36
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,294.89,209.51
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,236.69,159.2
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,181.0,112.14
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,126.06,70.09
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,75.5,40.07
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,37.86,27.35
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,33.93,23.7
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,28.18,18.26
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,22.44,11.14
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,13.66,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,4.27,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,8.54,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,16.66,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,23.41,13.54
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,30.16,20.25
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,37.19,26.72
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,46.71,35.17
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,94.88,49.45
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,148.25,85.84
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,203.03,130.18
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,260.84,179.47
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,320.86,231.09
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,380.04,281.1
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,436.3,327.68
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,492.67,372.75
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,546.5,414.43
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,599.5,454.09
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,647.99,489.71
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,694.1,522.63
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,736.31,551.84
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,775.38,577.05
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,811.79,600.69
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,845.4,622.32
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,874.88,641.29
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,901.11,658.1
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,921.69,671.29
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,938.76,682.26
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,950.4,689.92
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,958.39,695.34
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,961.76,698.0
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,961.43,698.39
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,956.0,695.24
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,946.86,689.79
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,932.74,681.31
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,915.05,670.55
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,891.18,655.72
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,864.01,638.68
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,832.85,619.25
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,798.72,597.64
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,759.37,571.97
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,717.56,543.57
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,671.99,510.51
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,624.66,475.37
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,573.16,437.1
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,520.7,396.86
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,465.63,353.17
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,409.67,307.37
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,351.69,258.73
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,295.03,210.05
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,237.42,160.61
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,182.56,114.53
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,125.23,70.68
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,75.63,40.98
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,41.62,30.55
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,37.08,26.36
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,30.65,20.27
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,24.21,12.04
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,14.94,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,8.54,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.55,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.6,16.09
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,37.44,26.58
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,47.92,36.15
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,61.99,48.62
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,103.68,65.43
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,149.82,98.17
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,197.64,136.33
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,248.83,178.79
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,300.08,221.81
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,352.96,265.36
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,408.36,309.59
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,461.11,350.48
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,511.45,388.34
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,561.72,424.88
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,614.83,463.54
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,669.35,502.35
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,718.12,536.25
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,769.84,571.41
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,807.47,595.46
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,833.84,611.85
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,863.47,630.45
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,890.23,647.06
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,911.73,661.21
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,929.98,673.34
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,942.61,681.5
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,951.79,687.56
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,955.53,690.8
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,955.71,691.87
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,949.55,688.53
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,939.85,683.02
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,927.06,675.71
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,910.66,666.09
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,889.32,653.54
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,864.43,638.58
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,833.3,619.01
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,799.04,597.18
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,761.81,573.2
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,721.75,546.18
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,675.3,512.61
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,627.13,476.99
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,576.65,439.79
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,524.86,400.24
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,469.87,356.53
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,413.64,310.38
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,355.27,261.24
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,298.09,211.96
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,239.22,161.53
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,183.29,114.58
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,125.49,70.43
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,75.57,40.59
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,40.9,29.88
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,36.31,25.65
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,29.85,19.52
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,23.37,10.96
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,14.08,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,8.54,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.66,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,26.4,15.92
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,35.88,25.46
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,41.99,31.29
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,53.27,41.44
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,99.86,57.21
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,152.24,93.9
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,206.24,137.94
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,263.85,187.19
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,320.8,236.47
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,381.3,287.59
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,438.34,334.98
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,496.0,381.36
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,550.08,423.65
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,603.6,464.15
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,653.24,500.88
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,701.16,535.36
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,744.7,565.85
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,785.76,593.86
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,824.98,619.48
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,852.77,637.09
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,883.42,656.37
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,911.14,673.55
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,932.64,687.66
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,950.79,699.63
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,964.11,708.2
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,973.89,714.55
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,976.81,716.9
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,976.07,716.99
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,970.72,714.29
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,961.72,709.28
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,947.28,700.31
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,929.26,689.03
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,906.37,674.75
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,880.06,658.14
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,847.55,636.98
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,812.04,613.64
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,773.13,587.86
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,731.72,558.95
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,685.03,524.77
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,639.81,490.77
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,584.74,449.3
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,529.66,406.64
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,469.45,358.91
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,410.46,310.98
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,349.88,261.0
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,293.57,213.78
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,237.47,166.91
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,183.19,122.57
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,132.73,84.75
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,89.35,57.78
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,56.71,43.84
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,46.08,34.26
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,33.62,22.81
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,20.85,8.77
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,12.38,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,4.27,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,8.17,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,20.91,11.3
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,33.27,23.15
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,49.75,38.03
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,67.94,50.49
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,102.6,73.46
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,141.52,102.64
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,182.79,135.48
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,227.45,171.76
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,272.98,208.84
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,321.02,247.46
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,367.35,284.04
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,415.39,321.1
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,460.05,354.7
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,505.42,387.96
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,553.97,423.09
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,596.84,453.5
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,642.1,484.9
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,687.6,515.83
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,722.02,539.04
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,754.85,560.93
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,781.17,578.54
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,805.39,594.64
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,824.24,607.18
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,840.73,618.14
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,849.73,624.19
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,856.13,628.59
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,878.38,645.47
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,897.24,659.96
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,919.64,677.1
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,935.57,689.07
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,915.14,676.12
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,891.88,661.0
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,860.93,639.95
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,827.97,617.42
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,793.49,594.49
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,757.31,570.04
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,715.1,540.71
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,669.54,508.6
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,624.69,476.24
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,579.34,442.87
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,530.56,407.29
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,481.94,370.81
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,431.02,331.37
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,380.67,291.26
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,327.92,248.28
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,276.84,205.81
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,226.12,163.6
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,178.29,124.26
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,131.6,88.13
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,89.11,59.6
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,57.49,44.68
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,45.19,33.59
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,32.81,22.14
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,20.09,7.67
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,11.52,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,4.69,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,8.94,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,22.75,12.58
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,36.15,25.56
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,51.92,39.88
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,70.09,51.9
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,106.02,74.52
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,146.95,104.77
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,188.81,138.0
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,234.78,175.63
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,282.16,214.75
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,336.96,259.32
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,386.67,298.98
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,438.62,339.45
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,487.87,376.93
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,538.37,414.37
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,592.98,454.35
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,654.43,498.21
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,707.94,535.62
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,762.5,572.99
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,800.41,598.56
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,830.57,618.62
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,857.54,635.85
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,881.37,650.97
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,908.96,669.25
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,925.82,680.42
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,931.26,683.83
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,932.82,684.65
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,929.34,682.88
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,922.58,679.01
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,912.06,672.47
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,898.44,663.88
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,877.6,650.65
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,854.26,635.69
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,834.31,623.46
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,811.11,608.85
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,792.72,598.1
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,769.93,584.0
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,725.61,553.03
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,680.57,521.14
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,637.91,490.3
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,593.82,457.7
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,541.94,419.61
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,486.79,378.01
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,432.34,335.23
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,379.96,293.02
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,321.06,245.17
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,267.01,200.73
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,216.43,158.53
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,169.37,119.75
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,127.56,87.13
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,90.0,61.74
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,60.06,47.14
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,47.1,35.36
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,33.16,22.44
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,18.92,6.21
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,10.67,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,3.84,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.36,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,20.49,10.64
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,33.19,23.11
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,50.69,38.98
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,70.21,52.49
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,105.61,76.13
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,145.98,106.51
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,187.7,139.63
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,233.52,176.88
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,279.6,214.48
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,328.94,254.29
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,374.58,290.66
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,421.79,327.35
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,474.29,367.0
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,521.83,401.95
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,562.38,431.1
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,602.37,459.16
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,639.3,484.32
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,674.93,508.05
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,705.9,529.3
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,735.06,549.1
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,758.06,564.27
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,778.76,577.79
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,795.83,589.32
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,810.66,599.35
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,819.04,604.96
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,824.99,609.0
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,846.51,625.07
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,865.09,639.05
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,884.11,653.78
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,901.23,667.17
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,877.44,651.24
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,851.23,633.85
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,814.85,608.93
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,778.41,583.78
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,741.27,558.79
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,703.24,532.81
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,658.87,501.6
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,614.73,470.11
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,572.44,439.4
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,522.74,402.79
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,476.61,368.9
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,431.35,334.88
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,385.22,299.13
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,340.06,263.33
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,294.48,226.46
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,250.4,190.16
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,207.38,154.56
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,166.5,120.94
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,125.65,88.73
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,87.86,61.73
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,58.7,45.84
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,43.48,32.14
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,30.24,19.87
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,16.68,4.0
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,9.39,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,2.99,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,5.97,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,17.13,7.77
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,28.14,18.67
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,44.46,33.43
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,62.66,46.1
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,96.26,69.08
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,134.22,97.9
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,175.08,130.58
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,219.5,166.72
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,264.59,203.4
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,312.47,241.86
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,358.87,278.63
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,407.26,316.18
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,451.93,350.24
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,497.8,384.46
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,561.44,431.0
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,622.24,474.51
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,684.2,518.35
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,746.65,561.62
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,782.76,585.65
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,816.61,607.94
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,845.4,626.53
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,871.45,643.12
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,891.47,656.41
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,908.4,667.65
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,919.41,674.72
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,927.13,679.69
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,937.52,687.22
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,944.41,692.24
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,937.81,688.0
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,937.32,688.02
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,918.1,676.16
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,895.88,662.42
