Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,874.58,649.3
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,843.8,629.31
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,810.43,607.33
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,774.92,583.52
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,733.41,555.09
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,690.48,525.11
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,644.61,491.87
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,597.89,457.34
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,546.24,419.6
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,494.64,380.74
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,440.11,338.15
2018,7,31,16,30,572.0,157.0,4.0,22.9,463.0,382.92,292.38
2018,7,31,16,45,540.5,148.5,4.0,22.4,415.0,328.33,247.66
2018,7,31,17,0,509.0,140.0,4.0,21.9,367.0,276.43,204.32
2018,7,31,17,15,469.5,129.5,3.95,21.35,318.5,223.96,160.61
2018,7,31,17,30,430.0,119.0,3.9,20.8,270.0,175.72,121.11
2018,7,31,17,45,381.5,104.5,3.85,20.2,222.5,127.8,84.48
2018,7,31,18,0,333.0,90.0,3.8,19.6,175.0,85.8,56.76
2018,7,31,18,15,276.0,73.5,3.75,19.1,133.5,54.64,42.06
2018,7,31,18,30,219.0,57.0,3.7,18.6,92.0,42.96,31.49
2018,7,31,18,45,154.0,39.0,3.6,18.05,59.5,30.31,19.74
2018,7,31,19,0,89.0,21.0,3.5,17.5,27.0,16.67,2.96
2018,7,31,19,15,46.5,11.0,3.5,17.2,14.0,9.39,0.0
2018,7,31,19,30,4.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.5,16.55,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.5,6.5,3.35,13.95,7.5,5.55,0.0
2018,8,1,5,30,53.0,13.0,3.3,14.3,15.0,11.1,0.0
2018,8,1,5,45,119.5,30.5,3.25,14.7,44.0,23.83,12.74
2018,8,1,6,0,186.0,48.0,3.2,15.1,73.0,36.99,26.31
2018,8,1,6,15,248.0,65.5,3.15,15.55,113.5,49.08,37.55
2018,8,1,6,30,310.0,83.0,3.1,16.0,154.0,66.22,47.6
2018,8,1,6,45,361.0,98.0,3.05,16.5,200.5,105.81,70.23
2018,8,1,7,0,412.0,113.0,3.0,17.0,247.0,151.72,103.56
2018,8,1,7,15,450.5,125.5,3.0,17.65,295.0,199.23,141.9
2018,8,1,7,30,489.0,138.0,3.0,18.3,343.0,251.05,185.18
2018,8,1,7,45,519.5,148.0,2.95,18.9,390.5,302.25,228.39
2018,8,1,8,0,550.0,158.0,2.9,19.5,438.0,356.22,273.19
2018,8,1,8,15,572.0,167.5,2.95,20.15,484.0,408.52,315.84
2018,8,1,8,30,594.0,177.0,3.0,20.8,530.0,466.2,361.32
2018,8,1,8,45,610.0,185.5,3.0,21.5,572.5,516.74,400.01
2018,8,1,9,0,626.0,194.0,3.0,22.2,615.0,567.36,437.56
2018,8,1,9,15,674.5,184.5,3.1,22.65,663.0,622.6,478.67
2018,8,1,9,30,723.0,175.0,3.2,23.1,711.0,679.62,520.21
2018,8,1,9,45,777.5,155.0,3.25,23.6,757.0,729.51,555.97
2018,8,1,10,0,832.0,135.0,3.3,24.1,803.0,783.14,593.34
2018,8,1,10,15,831.0,142.0,3.4,24.35,830.0,818.79,616.68
2018,8,1,10,30,830.0,149.0,3.5,24.6,857.0,851.3,637.86
2018,8,1,10,45,823.5,158.5,3.6,24.9,876.5,878.22,655.04
2018,8,1,11,0,817.0,168.0,3.7,25.2,896.0,901.51,669.77
2018,8,1,11,15,811.0,175.0,3.8,25.2,908.5,919.25,681.6
2018,8,1,11,30,805.0,182.0,3.9,25.2,921.0,933.38,691.11
2018,8,1,11,45,793.5,191.5,4.0,25.25,925.5,941.1,696.3
2018,8,1,12,0,782.0,201.0,4.1,25.3,930.0,945.09,699.14
2018,8,1,12,15,797.0,192.0,4.1,25.25,935.5,953.61,704.87
2018,8,1,12,30,812.0,183.0,4.1,25.2,941.0,958.59,708.31
2018,8,1,12,45,830.0,170.0,4.15,25.2,940.5,958.87,708.88
2018,8,1,13,0,848.0,157.0,4.2,25.2,940.0,955.13,706.89
2018,8,1,13,15,833.0,163.0,4.25,25.05,922.5,935.62,694.82
2018,8,1,13,30,818.0,169.0,4.3,24.9,905.0,912.97,680.73
2018,8,1,13,45,796.5,176.5,4.3,24.75,879.5,883.11,661.47
2018,8,1,14,0,775.0,184.0,4.3,24.6,854.0,850.82,640.48
2018,8,1,14,15,760.0,186.0,4.3,24.35,825.0,822.4,622.0
2018,8,1,14,30,745.0,188.0,4.3,24.1,796.0,785.98,597.07
2018,8,1,14,45,725.0,187.5,4.3,23.8,759.0,741.61,566.27
2018,8,1,15,0,705.0,187.0,4.3,23.5,722.0,696.09,534.08
2018,8,1,15,15,690.0,182.5,4.3,23.5,683.5,649.42,499.93
2018,8,1,15,30,675.0,178.0,4.3,23.5,645.0,601.87,464.41
2018,8,1,15,45,652.5,173.5,4.25,22.75,601.0,549.39,425.55
2018,8,1,16,0,630.0,169.0,4.2,22.0,557.0,497.31,385.89
2018,8,1,16,15,603.5,163.0,4.2,21.5,510.5,442.76,342.93
2018,8,1,16,30,577.0,157.0,4.2,21.0,464.0,385.74,296.95
2018,8,1,16,45,547.0,148.0,4.15,20.5,416.0,330.88,251.57
2018,8,1,17,0,517.0,139.0,4.1,20.0,368.0,278.56,207.43
2018,8,1,17,15,484.5,127.5,4.1,19.4,321.0,226.4,163.36
2018,8,1,17,30,452.0,116.0,4.1,18.8,274.0,177.64,122.75
2018,8,1,17,45,410.5,102.0,4.05,18.25,228.0,129.53,85.32
2018,8,1,18,0,369.0,88.0,4.0,17.7,182.0,86.44,56.65
2018,8,1,18,15,314.0,72.0,3.95,17.15,139.5,53.82,41.67
2018,8,1,18,30,259.0,56.0,3.9,16.6,97.0,42.44,31.27
2018,8,1,18,45,188.5,39.5,3.85,16.1,63.5,30.29,19.78
2018,8,1,19,0,118.0,23.0,3.8,15.6,30.0,17.83,2.24
2018,8,1,19,15,61.0,12.0,3.75,15.35,15.5,10.24,0.0
2018,8,1,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,3.7,14.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,23.5,6.5,3.45,13.6,7.5,0.0,0.0
2018,8,2,5,30,47.0,13.0,3.4,13.9,15.0,11.1,0.0
2018,8,2,5,45,117.0,31.0,3.4,14.15,44.0,24.14,12.62
2018,8,2,6,0,187.0,49.0,3.4,14.4,73.0,37.63,26.89
2018,8,2,6,15,247.5,65.5,3.45,14.85,112.5,49.11,37.65
2018,8,2,6,30,308.0,82.0,3.5,15.3,152.0,65.85,47.23
2018,8,2,6,45,355.5,98.0,3.5,15.7,198.0,105.86,70.63
2018,8,2,7,0,403.0,114.0,3.5,16.1,244.0,151.82,104.45
2018,8,2,7,15,442.5,127.5,3.55,16.65,293.0,199.9,143.51
2018,8,2,7,30,482.0,141.0,3.6,17.2,342.0,252.46,187.68
2018,8,2,7,45,511.5,153.0,3.65,17.8,390.5,304.73,232.09
2018,8,2,8,0,541.0,165.0,3.7,18.4,439.0,359.74,278.09
2018,8,2,8,15,564.0,173.5,3.7,18.85,484.5,411.31,320.67
2018,8,2,8,30,587.0,182.0,3.7,19.3,530.0,464.23,363.22
2018,8,2,8,45,604.5,190.5,3.7,19.75,573.0,519.35,406.19
2018,8,2,9,0,622.0,199.0,3.7,20.2,616.0,570.7,445.21
2018,8,2,9,15,662.0,194.5,3.75,20.65,663.0,625.02,485.9
2018,8,2,9,30,702.0,190.0,3.8,21.1,710.0,680.61,526.63
2018,8,2,9,45,745.5,178.0,3.85,21.5,754.0,732.53,564.2
2018,8,2,10,0,789.0,166.0,3.9,21.9,798.0,781.01,598.76
2018,8,2,10,15,786.0,175.5,3.95,22.05,824.5,815.83,622.7
2018,8,2,10,30,783.0,185.0,4.0,22.2,851.0,847.49,643.73
2018,8,2,10,45,774.0,196.0,4.05,22.4,869.5,879.07,664.42
2018,8,2,11,0,765.0,207.0,4.1,22.6,888.0,901.31,678.61
2018,8,2,11,15,757.5,217.0,4.15,22.55,901.0,920.34,691.35
2018,8,2,11,30,750.0,227.0,4.2,22.5,914.0,935.83,701.76
2018,8,2,11,45,736.5,238.5,4.25,22.45,918.5,943.61,707.04
2018,8,2,12,0,723.0,250.0,4.3,22.4,923.0,947.74,709.68
2018,8,2,12,15,739.0,240.0,4.3,22.4,928.5,955.96,715.46
2018,8,2,12,30,755.0,230.0,4.3,22.4,934.0,960.71,718.65
2018,8,2,12,45,774.0,216.5,4.35,22.4,934.0,961.25,719.39
2018,8,2,13,0,793.0,203.0,4.4,22.4,934.0,949.09,711.63
2018,8,2,13,15,774.0,212.0,4.35,22.3,916.5,937.97,704.52
2018,8,2,13,30,755.0,221.0,4.3,22.2,899.0,915.03,689.38
2018,8,2,13,45,727.5,231.5,4.25,22.15,872.0,883.32,667.38
2018,8,2,14,0,700.0,242.0,4.2,22.1,845.0,849.48,643.61
2018,8,2,14,15,684.0,241.0,4.15,21.95,814.5,813.0,618.47
2018,8,2,14,30,668.0,240.0,4.1,21.8,784.0,774.74,591.78
2018,8,2,14,45,646.0,240.0,4.1,21.65,748.0,731.33,561.13
2018,8,2,15,0,624.0,240.0,4.1,21.5,712.0,687.1,529.41
2018,8,2,15,15,608.0,233.0,4.1,21.5,673.0,637.1,492.87
2018,8,2,15,30,592.0,226.0,4.1,21.5,634.0,589.94,457.65
2018,8,2,15,45,568.0,219.5,4.05,20.95,590.0,538.35,419.11
2018,8,2,16,0,544.0,213.0,4.0,20.4,546.0,487.55,380.22
2018,8,2,16,15,517.5,202.5,4.05,20.0,499.0,433.21,337.61
2018,8,2,16,30,491.0,192.0,4.1,19.6,452.0,380.61,295.3
2018,8,2,16,45,461.5,179.5,4.15,19.15,404.5,327.3,251.59
2018,8,2,17,0,432.0,167.0,4.2,18.7,357.0,276.66,209.33
2018,8,2,17,15,401.0,151.0,4.15,18.2,310.0,225.8,166.69
2018,8,2,17,30,370.0,135.0,4.1,17.7,263.0,178.37,127.4
2018,8,2,17,45,331.5,116.5,4.05,17.2,217.5,131.09,90.35
2018,8,2,18,0,293.0,98.0,4.0,16.7,172.0,90.17,62.13
2018,8,2,18,15,247.0,78.5,3.9,16.25,131.0,58.89,46.24
2018,8,2,18,30,201.0,59.0,3.8,15.8,90.0,44.9,33.47
2018,8,2,18,45,143.0,40.5,3.75,15.4,58.5,31.23,20.49
2018,8,2,19,0,85.0,22.0,3.7,15.0,27.0,17.32,0.3
2018,8,2,19,15,42.5,11.0,3.65,14.8,13.5,9.39,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.6,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,14.0,8.0,5.97,0.0
2018,8,3,5,45,54.5,22.5,3.1,14.35,28.5,17.83,7.51
2018,8,3,6,0,88.0,38.0,3.1,14.7,49.0,29.55,19.84
2018,8,3,6,15,127.0,61.5,3.0,15.3,85.5,46.52,35.29
2018,8,3,6,30,166.0,85.0,2.9,15.9,122.0,66.31,48.81
2018,8,3,6,45,202.5,109.0,2.85,16.5,166.0,101.57,72.55
2018,8,3,7,0,239.0,133.0,2.8,17.1,210.0,141.96,103.07
2018,8,3,7,15,273.5,154.5,2.75,17.65,257.0,184.85,137.33
2018,8,3,7,30,308.0,176.0,2.7,18.2,304.0,232.0,175.77
2018,8,3,7,45,339.5,194.0,2.6,18.7,351.5,279.32,214.46
2018,8,3,8,0,371.0,212.0,2.5,19.2,399.0,329.95,255.31
2018,8,3,8,15,396.5,226.5,2.45,19.9,444.5,378.01,293.29
2018,8,3,8,30,422.0,241.0,2.4,20.6,490.0,428.12,331.89
2018,8,3,8,45,444.0,251.0,2.4,21.25,531.5,481.05,371.69
2018,8,3,9,0,466.0,261.0,2.4,21.9,573.0,529.12,406.92
2018,8,3,9,15,533.5,248.0,2.35,22.55,626.0,587.16,449.02
2018,8,3,9,30,601.0,235.0,2.3,23.2,679.0,648.94,492.75
2018,8,3,9,45,681.0,206.5,2.3,23.9,732.5,713.49,537.81
2018,8,3,10,0,761.0,178.0,2.3,24.6,786.0,776.57,580.86
2018,8,3,10,15,755.0,188.0,2.3,24.9,810.0,809.55,601.8
2018,8,3,10,30,749.0,198.0,2.3,25.2,834.0,839.31,620.43
2018,8,3,10,45,736.0,211.5,2.3,25.5,850.5,863.11,634.66
2018,8,3,11,0,723.0,225.0,2.3,25.8,867.0,883.22,646.3
2018,8,3,11,15,712.0,236.0,2.4,25.85,877.5,899.13,656.71
2018,8,3,11,30,701.0,247.0,2.5,25.9,888.0,911.52,664.81
2018,8,3,11,45,676.5,264.5,2.6,26.0,888.0,913.81,665.88
2018,8,3,12,0,652.0,282.0,2.7,26.1,888.0,912.28,664.54
2018,8,3,12,15,647.5,285.5,2.8,26.05,887.5,913.55,666.1
2018,8,3,12,30,643.0,289.0,2.9,26.0,887.0,911.72,665.62
2018,8,3,12,45,631.5,293.0,3.05,25.9,877.0,900.71,659.48
2018,8,3,13,0,620.0,297.0,3.2,25.8,867.0,886.82,651.42
2018,8,3,13,15,610.0,297.5,3.3,25.7,851.5,868.53,640.14
2018,8,3,13,30,600.0,298.0,3.4,25.6,836.0,847.68,627.07
2018,8,3,13,45,586.5,298.0,3.5,25.45,813.5,820.12,609.41
2018,8,3,14,0,573.0,298.0,3.6,25.3,791.0,791.59,590.87
2018,8,3,14,15,567.5,290.0,3.65,25.1,765.0,760.53,570.51
2018,8,3,14,30,562.0,282.0,3.7,24.9,739.0,727.56,548.51
2018,8,3,14,45,551.5,274.5,3.75,24.75,707.0,689.54,522.39
2018,8,3,15,0,541.0,267.0,3.8,24.6,675.0,650.31,494.96
2018,8,3,15,15,525.0,258.0,3.8,24.6,637.0,605.06,462.22
2018,8,3,15,30,509.0,249.0,3.8,24.6,599.0,559.56,428.7
2018,8,3,15,45,495.5,236.5,3.9,23.95,558.5,512.43,394.56
2018,8,3,16,0,482.0,224.0,4.0,23.3,518.0,465.35,359.42
2018,8,3,16,15,470.0,208.5,4.0,22.9,476.0,416.68,321.61
2018,8,3,16,30,458.0,193.0,4.0,22.5,434.0,368.39,283.05
2018,8,3,16,45,437.5,176.5,4.0,22.1,388.5,316.79,241.05
2018,8,3,17,0,417.0,160.0,4.0,21.7,343.0,266.96,199.7
2018,8,3,17,15,391.5,143.0,4.0,21.15,297.5,217.54,158.56
2018,8,3,17,30,366.0,126.0,4.0,20.6,252.0,170.94,120.13
2018,8,3,17,45,334.0,108.5,3.95,20.1,209.0,126.21,85.21
2018,8,3,18,0,302.0,91.0,3.9,19.6,166.0,85.5,57.24
2018,8,3,18,15,252.0,72.5,3.9,19.2,125.5,54.91,42.2
2018,8,3,18,30,202.0,54.0,3.9,18.8,85.0,41.46,30.04
2018,8,3,18,45,141.5,36.0,3.85,18.4,54.0,28.04,17.41
2018,8,3,19,0,81.0,18.0,3.8,18.0,23.0,13.95,0.0
2018,8,3,19,15,40.5,9.0,3.75,17.8,11.5,7.68,0.0
2018,8,3,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.0,3.15,16.05,4.5,0.0,0.0
2018,8,4,5,30,31.0,8.0,3.2,16.4,9.0,6.83,0.0
2018,8,4,5,45,83.0,25.0,3.25,16.75,34.0,19.7,8.31
2018,8,4,6,0,135.0,42.0,3.3,17.1,59.0,32.52,22.1
2018,8,4,6,15,189.0,63.0,3.3,17.55,98.5,47.82,36.05
2018,8,4,6,30,243.0,84.0,3.3,18.0,138.0,67.47,48.36
2018,8,4,6,45,291.0,102.5,3.25,18.5,183.5,104.67,71.15
2018,8,4,7,0,339.0,121.0,3.2,19.0,229.0,148.04,102.97
2018,8,4,7,15,383.5,136.0,3.2,19.6,278.5,195.88,141.04
2018,8,4,7,30,428.0,151.0,3.2,20.2,328.0,247.78,183.57
2018,8,4,7,45,468.0,161.0,3.2,20.8,377.5,298.99,225.91
2018,8,4,8,0,508.0,171.0,3.2,21.4,427.0,354.17,270.93
2018,8,4,8,15,542.0,177.5,3.2,21.8,475.0,407.31,313.89
2018,8,4,8,30,576.0,184.0,3.2,22.2,523.0,463.0,357.82
2018,8,4,8,45,606.5,188.0,3.25,22.65,570.0,520.98,402.36
2018,8,4,9,0,637.0,192.0,3.3,23.1,617.0,576.45,443.98
2018,8,4,9,15,683.0,185.0,3.35,23.4,666.0,633.16,486.09
2018,8,4,9,30,729.0,178.0,3.4,23.7,715.0,691.51,528.5
2018,8,4,9,45,780.5,161.0,3.45,24.0,761.0,742.31,565.12
2018,8,4,10,0,832.0,144.0,3.5,24.3,807.0,797.19,603.7
2018,8,4,10,15,804.5,165.5,3.55,24.35,826.5,825.2,621.93
2018,8,4,10,30,777.0,187.0,3.6,24.4,846.0,847.97,636.72
2018,8,4,10,45,736.5,216.0,3.65,24.45,854.0,869.72,650.45
2018,8,4,11,0,696.0,245.0,3.7,24.5,862.0,879.84,655.91
2018,8,4,11,15,674.5,263.0,3.7,24.4,869.5,891.97,663.41
2018,8,4,11,30,653.0,281.0,3.7,24.3,877.0,900.17,668.22
2018,8,4,11,45,621.0,303.0,3.75,24.2,874.0,898.26,666.3
2018,8,4,12,0,589.0,325.0,3.8,24.1,871.0,893.49,662.52
2018,8,4,12,15,624.5,303.5,3.85,24.1,883.0,909.59,674.71
2018,8,4,12,30,660.0,282.0,3.9,24.1,895.0,923.3,685.13
2018,8,4,12,45,704.5,253.0,3.9,24.1,903.5,934.65,694.07
2018,8,4,13,0,749.0,224.0,3.9,24.1,912.0,941.28,699.3
2018,8,4,13,15,714.0,240.5,3.95,23.9,888.0,913.89,681.46
2018,8,4,13,30,679.0,257.0,4.0,23.7,864.0,883.88,661.34
2018,8,4,13,45,631.0,277.0,4.0,23.45,830.5,843.31,633.42
2018,8,4,14,0,583.0,297.0,4.0,23.2,797.0,800.63,603.82
2018,8,4,14,15,571.5,292.0,4.0,22.9,769.0,767.05,581.41
2018,8,4,14,30,560.0,287.0,4.0,22.6,741.0,731.88,557.48
2018,8,4,14,45,545.0,281.0,4.0,22.25,707.5,691.78,529.74
2018,8,4,15,0,530.0,275.0,4.0,21.9,674.0,650.8,500.9
2018,8,4,15,15,514.0,265.5,4.0,21.9,635.5,605.42,467.69
2018,8,4,15,30,498.0,256.0,4.0,21.9,597.0,559.82,433.73
2018,8,4,15,45,514.5,232.0,3.95,21.45,564.0,520.39,404.69
2018,8,4,16,0,531.0,208.0,3.9,21.0,531.0,478.1,372.44
2018,8,4,16,15,571.5,176.5,3.85,20.8,498.5,437.78,340.12
2018,8,4,16,30,612.0,145.0,3.8,20.6,466.0,396.16,305.15
2018,8,4,16,45,632.0,123.5,3.8,20.4,426.0,346.05,262.16
2018,8,4,17,0,652.0,102.0,3.8,20.2,386.0,292.62,215.0
2018,8,4,17,15,626.0,92.5,3.8,19.85,337.0,235.5,165.49
2018,8,4,17,30,600.0,83.0,3.8,19.5,288.0,180.88,118.84
2018,8,4,17,45,565.0,73.0,3.75,19.15,240.5,127.54,76.72
2018,8,4,18,0,530.0,63.0,3.7,18.8,193.0,78.32,44.86
2018,8,4,18,15,453.0,54.0,3.65,18.3,147.0,43.07,32.03
2018,8,4,18,30,376.0,45.0,3.6,17.8,101.0,36.58,25.93
2018,8,4,18,45,263.5,33.0,3.55,17.3,65.0,27.16,16.61
2018,8,4,19,0,151.0,21.0,3.5,16.8,29.0,16.38,0.0
2018,8,4,19,15,75.5,10.5,3.45,16.5,14.5,8.96,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.7,12.75,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.7,13.1,9.0,6.83,0.0
2018,8,5,5,45,60.5,26.0,2.75,13.4,32.5,20.35,8.39
2018,8,5,6,0,102.0,44.0,2.8,13.7,56.0,33.76,23.45
2018,8,5,6,15,153.5,67.0,2.75,14.2,95.5,50.29,38.7
2018,8,5,6,30,205.0,90.0,2.7,14.7,135.0,70.96,52.22
2018,8,5,6,45,255.0,110.5,2.65,15.2,181.0,107.81,76.01
2018,8,5,7,0,305.0,131.0,2.6,15.7,227.0,151.15,108.32
2018,8,5,7,15,346.5,147.5,2.55,16.3,275.0,195.86,144.19
2018,8,5,7,30,388.0,164.0,2.5,16.9,323.0,245.37,184.98
2018,8,5,7,45,424.5,176.5,2.45,17.55,371.5,298.36,228.73
2018,8,5,8,0,461.0,189.0,2.4,18.2,420.0,352.09,272.47
2018,8,5,8,15,487.5,200.0,2.45,18.9,466.0,403.48,313.69
2018,8,5,8,30,514.0,211.0,2.5,19.6,512.0,456.81,355.33
2018,8,5,8,45,535.0,219.0,2.5,20.25,554.5,506.11,392.82
2018,8,5,9,0,556.0,227.0,2.5,20.9,597.0,556.14,429.78
2018,8,5,9,15,593.5,225.0,2.6,21.4,642.0,608.29,468.2
2018,8,5,9,30,631.0,223.0,2.7,21.9,687.0,665.88,509.63
2018,8,5,9,45,652.0,222.5,2.75,22.4,722.0,709.99,540.32
2018,8,5,10,0,673.0,222.0,2.8,22.9,757.0,753.31,569.93
2018,8,5,10,15,592.0,267.5,2.9,23.1,751.0,751.6,566.62
2018,8,5,10,30,511.0,313.0,3.0,23.3,745.0,746.75,561.07
2018,8,5,10,45,426.5,332.5,3.05,23.55,700.0,708.01,531.89
2018,8,5,11,0,342.0,352.0,3.1,23.8,655.0,650.18,489.36
2018,8,5,11,15,315.0,382.0,3.15,23.85,664.5,662.67,497.29
2018,8,5,11,30,288.0,412.0,3.2,23.9,674.0,672.79,503.09
2018,8,5,11,45,227.5,428.5,3.25,23.95,637.0,621.69,465.53
2018,8,5,12,0,167.0,445.0,3.3,24.0,600.0,582.75,436.31
2018,8,5,12,15,334.5,399.0,3.3,24.05,709.0,712.72,532.59
2018,8,5,12,30,502.0,353.0,3.3,24.1,818.0,840.79,623.54
2018,8,5,12,45,612.0,297.0,3.35,24.15,860.0,889.44,658.71
2018,8,5,13,0,722.0,241.0,3.4,24.2,902.0,934.22,691.51
2018,8,5,13,15,697.0,250.5,3.4,24.1,881.0,909.41,674.4
2018,8,5,13,30,672.0,260.0,3.4,24.0,860.0,882.01,656.02
2018,8,5,13,45,637.0,272.5,3.45,23.95,830.0,846.19,631.74
2018,8,5,14,0,602.0,285.0,3.5,23.9,800.0,808.77,606.16
2018,8,5,14,15,582.0,285.0,3.5,23.75,769.5,770.61,580.28
2018,8,5,14,30,562.0,285.0,3.5,23.6,739.0,732.94,554.36
2018,8,5,14,45,535.5,284.0,3.5,23.45,702.0,688.56,523.25
2018,8,5,15,0,509.0,283.0,3.5,23.3,665.0,644.08,491.63
2018,8,5,15,15,492.5,273.5,3.5,23.3,627.0,599.1,459.1
2018,8,5,15,30,476.0,264.0,3.5,23.3,589.0,554.0,425.88
2018,8,5,15,45,457.5,252.0,3.45,22.85,547.5,505.71,390.26
2018,8,5,16,0,439.0,240.0,3.4,22.4,506.0,458.03,354.28
2018,8,5,16,15,426.0,222.5,3.35,22.05,463.5,409.19,316.45
2018,8,5,16,30,413.0,205.0,3.3,21.7,421.0,360.95,278.14
2018,8,5,16,45,396.5,187.0,3.25,21.35,377.0,307.57,234.94
2018,8,5,17,0,380.0,169.0,3.2,21.0,333.0,260.73,196.07
2018,8,5,17,15,360.5,149.0,3.15,20.5,288.5,213.16,156.41
2018,8,5,17,30,341.0,129.0,3.1,20.0,244.0,167.83,118.84
2018,8,5,17,45,316.0,109.5,3.05,19.5,202.0,124.65,84.81
2018,8,5,18,0,291.0,90.0,3.0,19.0,160.0,84.73,56.96
2018,8,5,18,15,244.0,71.0,2.95,18.5,120.5,53.77,41.27
2018,8,5,18,30,197.0,52.0,2.9,18.0,81.0,39.97,28.77
2018,8,5,18,45,137.0,35.0,2.85,17.55,51.5,27.23,16.42
2018,8,5,19,0,77.0,18.0,2.8,17.1,22.0,14.29,0.0
2018,8,5,19,15,38.5,9.0,2.8,16.85,11.0,7.68,0.0
2018,8,5,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,2.65,14.6,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,2.6,15.1,8.0,5.97,0.0
2018,8,6,5,45,62.5,23.5,2.6,15.6,30.5,18.52,6.4
2018,8,6,6,0,105.0,40.0,2.6,16.1,53.0,30.95,20.73
2018,8,6,6,15,156.5,62.5,2.55,16.9,91.5,47.26,35.6
2018,8,6,6,30,208.0,85.0,2.5,17.7,130.0,67.97,48.88
2018,8,6,6,45,256.5,104.5,2.4,18.5,175.0,104.04,71.77
2018,8,6,7,0,305.0,124.0,2.3,19.3,220.0,146.41,102.9
2018,8,6,7,15,347.0,140.0,2.3,20.0,267.5,190.72,137.99
2018,8,6,7,30,389.0,156.0,2.3,20.7,315.0,242.96,180.39
2018,8,6,7,45,426.0,168.5,2.25,21.45,363.5,293.22,221.29
2018,8,6,8,0,463.0,181.0,2.2,22.2,412.0,347.23,264.52
2018,8,6,8,15,489.0,190.5,2.25,22.75,456.5,397.2,304.24
2018,8,6,8,30,515.0,200.0,2.3,23.3,501.0,449.02,344.38
2018,8,6,8,45,536.0,209.5,2.3,23.9,544.5,499.64,382.36
2018,8,6,9,0,557.0,219.0,2.3,24.5,588.0,551.02,419.79
2018,8,6,9,15,574.0,226.5,2.35,24.85,627.5,598.46,454.01
2018,8,6,9,30,591.0,234.0,2.4,25.2,667.0,645.7,487.32
2018,8,6,9,45,603.5,240.5,2.45,25.55,701.5,691.79,519.02
2018,8,6,10,0,616.0,247.0,2.5,25.9,736.0,733.19,546.95
2018,8,6,10,15,617.0,256.5,2.6,26.1,762.0,766.52,569.34
2018,8,6,10,30,618.0,266.0,2.7,26.3,788.0,797.49,589.93
2018,8,6,10,45,612.5,277.0,2.75,26.5,806.0,821.67,605.32
2018,8,6,11,0,607.0,288.0,2.8,26.7,824.0,842.93,618.68
2018,8,6,11,15,601.0,297.5,2.9,26.7,836.0,859.49,629.7
2018,8,6,11,30,595.0,307.0,3.0,26.7,848.0,872.56,638.43
2018,8,6,11,45,583.0,317.0,3.1,26.75,851.5,878.75,642.39
2018,8,6,12,0,571.0,327.0,3.2,26.8,855.0,881.9,644.41
2018,8,6,12,15,608.0,304.5,3.3,26.85,867.0,898.47,656.91
2018,8,6,12,30,645.0,282.0,3.4,26.9,879.0,912.78,667.82
2018,8,6,12,45,692.0,251.0,3.5,27.0,887.5,924.73,677.44
2018,8,6,13,0,739.0,220.0,3.6,27.1,896.0,931.81,683.27
2018,8,6,13,15,710.0,233.5,3.65,27.0,874.5,907.17,667.47
2018,8,6,13,30,681.0,247.0,3.7,26.9,853.0,879.88,649.38
2018,8,6,13,45,640.5,263.0,3.7,26.75,822.5,842.39,623.93
2018,8,6,14,0,600.0,279.0,3.7,26.6,792.0,803.36,597.24
2018,8,6,14,15,580.0,279.5,3.75,26.35,762.0,765.23,571.98
2018,8,6,14,30,560.0,280.0,3.8,26.1,732.0,728.07,546.94
2018,8,6,14,45,533.5,279.5,3.8,25.85,695.0,684.19,516.51
2018,8,6,15,0,507.0,279.0,3.8,25.6,658.0,640.21,485.56
2018,8,6,15,15,490.5,269.5,3.8,25.6,620.0,595.27,453.19
2018,8,6,15,30,474.0,260.0,3.8,25.6,582.0,550.21,420.16
2018,8,6,15,45,467.5,244.0,3.75,25.0,544.0,505.46,387.68
2018,8,6,16,0,461.0,228.0,3.7,24.4,506.0,460.17,353.89
2018,8,6,16,15,475.5,203.5,3.65,24.1,469.5,417.23,320.5
2018,8,6,16,30,490.0,179.0,3.6,23.8,433.0,371.88,284.02
2018,8,6,16,45,498.0,158.0,3.55,23.45,393.5,324.8,245.0
2018,8,6,17,0,506.0,137.0,3.5,23.1,354.0,276.21,203.58
2018,8,6,17,15,490.5,121.0,3.4,22.65,309.0,224.69,159.86
2018,8,6,17,30,475.0,105.0,3.3,22.2,264.0,174.7,117.81
2018,8,6,17,45,455.0,89.0,3.25,21.7,220.5,125.91,79.21
2018,8,6,18,0,435.0,73.0,3.2,21.2,177.0,79.61,48.08
2018,8,6,18,15,366.5,60.5,3.15,20.65,133.5,45.96,34.14
2018,8,6,18,30,298.0,48.0,3.1,20.1,90.0,36.82,25.76
2018,8,6,18,45,202.0,33.0,3.05,19.5,56.5,25.51,14.63
2018,8,6,19,0,106.0,18.0,3.0,18.9,23.0,14.02,0.0
2018,8,6,19,15,53.0,9.0,3.0,18.6,11.5,7.68,0.0
2018,8,6,19,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,5,15,25.5,5.5,2.85,15.2,6.0,0.0,0.0
2018,8,7,5,30,51.0,11.0,2.8,15.8,12.0,9.39,0.0
2018,8,7,5,45,138.0,27.0,2.75,16.4,40.5,20.9,7.06
2018,8,7,6,0,225.0,43.0,2.7,17.0,69.0,32.98,22.28
2018,8,7,6,15,300.5,57.0,2.65,17.55,110.5,43.29,32.02
2018,8,7,6,30,376.0,71.0,2.6,18.1,152.0,61.65,41.07
2018,8,7,6,45,431.0,83.0,2.5,18.7,199.0,103.79,64.67
2018,8,7,7,0,486.0,95.0,2.4,19.3,246.0,152.68,100.16
2018,8,7,7,15,528.5,104.0,2.4,19.9,295.5,206.18,143.56
2018,8,7,7,30,571.0,113.0,2.4,20.5,345.0,261.43,189.81
2018,8,7,7,45,603.0,120.5,2.35,21.1,394.5,316.32,236.11
2018,8,7,8,0,635.0,128.0,2.3,21.7,444.0,374.06,283.77
2018,8,7,8,15,660.5,134.5,2.35,22.2,492.5,430.51,329.54
2018,8,7,8,30,686.0,141.0,2.4,22.7,541.0,488.4,375.04
2018,8,7,8,45,705.0,146.0,2.4,23.2,585.5,542.4,416.18
2018,8,7,9,0,724.0,151.0,2.4,23.7,630.0,596.49,456.07
2018,8,7,9,15,704.0,171.5,2.45,23.9,661.0,639.43,487.05
2018,8,7,9,30,684.0,192.0,2.5,24.1,692.0,678.37,514.35
2018,8,7,9,45,649.0,221.5,2.55,24.25,714.5,710.33,535.85
2018,8,7,10,0,614.0,251.0,2.6,24.4,737.0,736.86,553.1
2018,8,7,10,15,629.0,253.5,2.7,24.5,767.5,775.38,579.86
2018,8,7,10,30,644.0,256.0,2.8,24.6,798.0,812.35,605.16
2018,8,7,10,45,657.5,256.5,2.85,24.65,823.0,844.41,626.76
2018,8,7,11,0,671.0,257.0,2.9,24.7,848.0,874.31,646.77
2018,8,7,11,15,681.0,257.5,2.95,24.75,866.5,898.62,662.9
2018,8,7,11,30,691.0,258.0,3.0,24.8,885.0,920.22,677.21
2018,8,7,11,45,699.5,255.5,3.05,24.85,895.5,934.73,686.89
2018,8,7,12,0,708.0,253.0,3.1,24.9,906.0,946.13,694.61
2018,8,7,12,15,697.5,259.5,3.15,24.85,903.5,944.68,693.7
2018,8,7,12,30,687.0,266.0,3.2,24.8,901.0,939.88,690.74
2018,8,7,12,45,669.5,275.0,3.25,24.75,890.0,927.51,682.66
2018,8,7,13,0,652.0,284.0,3.3,24.7,879.0,912.08,672.61
2018,8,7,13,15,652.5,279.0,3.35,24.6,866.5,897.97,664.16
2018,8,7,13,30,653.0,274.0,3.4,24.5,854.0,880.85,653.64
2018,8,7,13,45,653.0,267.0,3.45,24.4,835.0,858.58,639.6
2018,8,7,14,0,653.0,260.0,3.5,24.3,816.0,833.5,623.52
2018,8,7,14,15,648.5,252.5,3.55,24.15,789.5,801.54,602.59
2018,8,7,14,30,644.0,245.0,3.6,24.0,763.0,767.27,579.76
2018,8,7,14,45,638.5,236.5,3.65,23.8,731.5,729.22,553.98
2018,8,7,15,0,633.0,228.0,3.7,23.6,700.0,689.28,526.35
2018,8,7,15,15,617.0,221.5,3.7,23.6,661.0,642.29,492.36
2018,8,7,15,30,601.0,215.0,3.7,23.6,622.0,590.9,454.56
2018,8,7,15,45,587.0,204.5,3.75,23.05,580.0,540.76,417.86
2018,8,7,16,0,573.0,194.0,3.8,22.5,538.0,490.48,379.92
2018,8,7,16,15,556.5,181.5,3.8,22.1,493.0,437.36,338.39
2018,8,7,16,30,540.0,169.0,3.8,21.7,448.0,384.89,296.17
2018,8,7,16,45,514.0,156.5,3.8,21.3,400.0,329.88,250.99
2018,8,7,17,0,488.0,144.0,3.8,20.9,352.0,277.11,206.73
2018,8,7,17,15,451.0,130.5,3.75,20.4,303.5,223.35,161.75
2018,8,7,17,30,414.0,117.0,3.7,19.9,255.0,173.69,120.72
2018,8,7,17,45,367.5,101.5,3.6,19.4,208.5,125.67,83.5
2018,8,7,18,0,321.0,86.0,3.5,18.9,162.0,83.41,54.96
2018,8,7,18,15,260.5,67.5,3.45,18.4,119.5,50.51,38.39
2018,8,7,18,30,200.0,49.0,3.4,17.9,77.0,37.19,26.27
2018,8,7,18,45,130.5,31.0,3.3,17.35,46.5,23.82,13.14
2018,8,7,19,0,61.0,13.0,3.2,16.8,16.0,11.1,0.0
2018,8,7,19,15,30.5,6.5,3.2,16.6,8.0,5.55,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.15,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.5,6.0,5.12,0.0
2018,8,8,5,45,53.5,20.0,2.1,15.9,25.0,15.88,3.25
2018,8,8,6,0,89.0,34.0,2.0,16.3,44.0,26.58,16.87
2018,8,8,6,15,129.0,57.0,1.95,16.9,80.0,43.33,32.13
2018,8,8,6,30,169.0,80.0,1.9,17.5,116.0,64.23,46.0
2018,8,8,6,45,205.5,104.5,1.8,18.15,160.0,100.44,70.7
2018,8,8,7,0,242.0,129.0,1.7,18.8,204.0,141.85,102.05
2018,8,8,7,15,276.5,149.5,1.7,19.25,250.0,184.58,136.11
2018,8,8,7,30,311.0,170.0,1.7,19.7,296.0,231.54,174.22
2018,8,8,7,45,342.0,187.0,1.65,20.15,342.5,278.42,212.26
2018,8,8,8,0,373.0,204.0,1.6,20.6,389.0,328.55,252.29
2018,8,8,8,15,400.0,219.0,1.55,21.1,435.5,378.14,291.05
2018,8,8,8,30,427.0,234.0,1.5,21.6,482.0,436.4,335.18
2018,8,8,8,45,451.0,245.5,1.45,22.1,526.0,486.41,372.01
2018,8,8,9,0,475.0,257.0,1.4,22.6,570.0,537.71,408.72
2018,8,8,9,15,494.0,266.0,1.35,23.0,609.5,584.52,441.34
2018,8,8,9,30,513.0,275.0,1.3,23.4,649.0,631.52,473.19
2018,8,8,9,45,529.5,282.0,1.3,23.8,684.5,674.77,502.04
2018,8,8,10,0,546.0,289.0,1.3,24.2,720.0,717.42,529.87
2018,8,8,10,15,558.5,293.5,1.3,24.5,749.0,753.66,553.07
2018,8,8,10,30,571.0,298.0,1.3,24.8,778.0,788.47,575.0
2018,8,8,10,45,581.0,301.5,1.35,25.1,801.5,818.51,594.06
2018,8,8,11,0,591.0,305.0,1.4,25.4,825.0,846.55,611.68
2018,8,8,11,15,598.0,306.0,1.45,25.55,840.0,867.27,624.85
2018,8,8,11,30,605.0,307.0,1.5,25.7,855.0,886.01,636.78
2018,8,8,11,45,610.5,305.5,1.55,25.85,863.0,897.98,644.43
2018,8,8,12,0,616.0,304.0,1.6,26.0,871.0,907.06,650.35
2018,8,8,12,15,621.5,301.0,1.7,26.05,873.5,911.87,654.48
2018,8,8,12,30,627.0,298.0,1.8,26.1,876.0,913.64,656.73
2018,8,8,12,45,632.5,292.0,1.9,26.15,871.5,909.65,655.4
2018,8,8,13,0,638.0,286.0,2.0,26.2,867.0,902.54,652.09
2018,8,8,13,15,635.0,283.0,2.1,26.15,853.5,887.12,643.45
2018,8,8,13,30,632.0,280.0,2.2,26.1,840.0,868.86,632.9
2018,8,8,13,45,626.5,275.5,2.3,26.1,819.5,844.34,617.96
2018,8,8,14,0,621.0,271.0,2.4,26.1,799.0,817.33,601.19
2018,8,8,14,15,612.5,266.0,2.5,25.95,772.0,785.07,580.9
2018,8,8,14,30,604.0,261.0,2.6,25.8,745.0,750.84,558.9
2018,8,8,14,45,593.0,253.5,2.7,25.65,712.0,707.84,530.44
2018,8,8,15,0,582.0,246.0,2.8,25.5,679.0,666.4,502.41
2018,8,8,15,15,566.0,238.0,2.8,25.5,640.0,620.07,469.5
2018,8,8,15,30,550.0,230.0,2.8,25.5,601.0,573.35,435.67
2018,8,8,15,45,532.0,220.0,2.95,25.0,559.0,523.58,400.06
2018,8,8,16,0,514.0,210.0,3.1,24.5,517.0,474.18,363.58
2018,8,8,16,15,492.0,197.5,3.15,24.1,471.5,421.34,323.08
2018,8,8,16,30,470.0,185.0,3.2,23.7,426.0,369.88,282.54
2018,8,8,16,45,441.5,171.0,3.25,23.3,379.0,316.43,239.57
2018,8,8,17,0,413.0,157.0,3.3,22.9,332.0,265.66,197.92
2018,8,8,17,15,376.5,140.5,3.35,22.25,284.0,213.85,155.55
2018,8,8,17,30,340.0,124.0,3.4,21.6,236.0,164.46,115.53
2018,8,8,17,45,296.5,105.0,3.4,20.95,190.5,119.45,80.89
2018,8,8,18,0,253.0,86.0,3.4,20.3,145.0,80.03,53.77
2018,8,8,18,15,201.0,65.5,3.35,19.75,105.0,49.71,37.44
2018,8,8,18,30,149.0,45.0,3.3,19.2,65.0,34.8,24.01
2018,8,8,18,45,95.0,27.5,3.25,18.65,38.5,21.64,10.99
2018,8,8,19,0,41.0,10.0,3.2,18.1,12.0,8.54,0.0
2018,8,8,19,15,20.5,5.0,3.1,17.85,6.0,4.27,0.0
2018,8,8,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.65,15.75,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.6,16.2,5.0,4.27,0.0
2018,8,9,5,45,58.0,18.0,2.55,16.6,23.5,14.39,1.51
2018,8,9,6,0,96.0,31.0,2.5,17.0,42.0,24.41,14.9
2018,8,9,6,15,138.0,53.0,2.4,17.75,77.5,40.59,29.6
2018,8,9,6,30,180.0,75.0,2.3,18.5,113.0,61.36,43.11
2018,8,9,6,45,218.0,98.5,2.2,19.3,156.5,97.59,67.49
2018,8,9,7,0,256.0,122.0,2.1,20.1,200.0,139.18,98.82
2018,8,9,7,15,289.0,143.0,2.0,20.7,246.5,182.78,133.59
2018,8,9,7,30,322.0,164.0,1.9,21.3,293.0,230.47,172.2
2018,8,9,7,45,351.0,182.0,1.8,21.95,340.0,278.15,210.69
2018,8,9,8,0,380.0,200.0,1.7,22.6,387.0,328.88,250.84
2018,8,9,8,15,404.5,215.0,1.65,23.2,432.5,377.77,288.8
2018,8,9,8,30,429.0,230.0,1.6,23.8,478.0,435.24,331.98
2018,8,9,8,45,450.0,243.0,1.6,24.4,521.5,485.02,368.46
2018,8,9,9,0,471.0,256.0,1.6,25.0,565.0,535.81,404.68
2018,8,9,9,15,496.0,262.5,1.6,25.4,606.5,584.23,438.7
2018,8,9,9,30,521.0,269.0,1.6,25.8,648.0,633.32,472.39
2018,8,9,9,45,545.0,271.5,1.6,26.2,685.5,678.38,502.61
2018,8,9,10,0,569.0,274.0,1.6,26.6,723.0,723.3,532.12
2018,8,9,10,15,579.5,279.5,1.6,26.85,751.5,759.53,555.34
2018,8,9,10,30,590.0,285.0,1.6,27.1,780.0,794.16,577.2
2018,8,9,10,45,598.0,288.5,1.65,27.35,802.0,822.91,595.42
2018,8,9,11,0,606.0,292.0,1.7,27.6,824.0,851.04,613.1
2018,8,9,11,15,612.5,294.0,1.8,27.65,840.0,872.51,627.41
2018,8,9,11,30,619.0,296.0,1.9,27.7,856.0,891.35,640.07
2018,8,9,11,45,623.5,296.0,2.0,27.8,864.5,903.78,648.54
2018,8,9,12,0,628.0,296.0,2.1,27.9,873.0,913.29,655.21
2018,8,9,12,15,641.0,289.0,2.2,27.85,878.0,921.65,661.88
2018,8,9,12,30,654.0,282.0,2.3,27.8,883.0,926.87,666.58
2018,8,9,12,45,669.0,270.0,2.4,27.8,881.0,926.15,667.54
2018,8,9,13,0,684.0,258.0,2.5,27.8,879.0,921.94,666.3
2018,8,9,13,15,684.0,254.0,2.6,27.75,867.0,907.74,658.33
2018,8,9,13,30,684.0,250.0,2.7,27.7,855.0,890.45,648.34
2018,8,9,13,45,683.0,244.5,2.8,27.6,836.0,867.89,634.9
2018,8,9,14,0,682.0,239.0,2.9,27.5,817.0,842.45,619.38
2018,8,9,14,15,678.0,231.5,2.95,27.35,790.0,809.94,598.68
2018,8,9,14,30,674.0,224.0,3.0,27.2,763.0,775.01,576.02
2018,8,9,14,45,669.5,215.0,3.05,27.05,731.0,736.07,550.2
2018,8,9,15,0,665.0,206.0,3.1,26.9,699.0,695.08,522.43
2018,8,9,15,15,649.0,200.0,3.1,26.9,659.5,647.16,488.46
2018,8,9,15,30,633.0,194.0,3.1,26.9,620.0,598.57,453.32
2018,8,9,15,45,622.0,183.5,3.15,26.45,578.5,548.54,417.27
2018,8,9,16,0,611.0,173.0,3.2,26.0,537.0,497.95,379.65
2018,8,9,16,15,599.0,161.0,3.15,25.65,493.0,445.26,338.92
2018,8,9,16,30,587.0,149.0,3.1,25.3,449.0,392.61,296.97
2018,8,9,16,45,564.5,137.5,3.05,24.95,401.5,332.93,248.58
2018,8,9,17,0,542.0,126.0,3.0,24.6,354.0,279.19,203.75
2018,8,9,17,15,508.5,114.0,2.95,24.1,305.5,224.37,158.08
2018,8,9,17,30,475.0,102.0,2.9,23.6,257.0,173.15,115.9
2018,8,9,17,45,431.0,88.5,2.85,23.05,210.5,123.32,77.62
2018,8,9,18,0,387.0,75.0,2.8,22.5,164.0,78.89,48.49
2018,8,9,18,15,321.5,60.0,2.75,21.9,121.5,45.45,33.41
2018,8,9,18,30,256.0,45.0,2.7,21.3,79.0,34.49,23.46
2018,8,9,18,45,171.0,30.0,2.65,20.7,48.5,23.2,11.58
2018,8,9,19,0,86.0,15.0,2.6,20.1,18.0,12.8,0.0
2018,8,9,19,15,43.0,7.5,2.6,19.75,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,10,5,15,30.5,4.5,2.7,16.1,5.0,0.0,0.0
2018,8,10,5,30,61.0,9.0,2.7,16.7,10.0,7.68,0.0
2018,8,10,5,45,172.5,23.0,2.7,17.3,39.0,17.93,1.92
2018,8,10,6,0,284.0,37.0,2.7,17.9,68.0,30.51,19.82
2018,8,10,6,15,365.0,48.5,2.6,18.45,110.0,39.24,28.31
2018,8,10,6,30,446.0,60.0,2.5,19.0,152.0,59.08,36.78
2018,8,10,6,45,501.0,69.0,2.45,19.6,199.5,103.46,61.07
2018,8,10,7,0,556.0,78.0,2.4,20.2,247.0,154.66,98.44
2018,8,10,7,15,596.0,85.5,2.35,20.9,297.0,207.85,142.07
2018,8,10,7,30,636.0,93.0,2.3,21.6,347.0,265.39,190.65
2018,8,10,7,45,663.5,99.5,2.3,22.3,396.0,321.84,238.62
2018,8,10,8,0,691.0,106.0,2.3,23.0,445.0,380.49,287.24
2018,8,10,8,15,713.5,111.0,2.3,23.75,492.5,437.35,333.05
2018,8,10,8,30,736.0,116.0,2.3,24.5,540.0,495.2,377.97
2018,8,10,8,45,752.5,120.5,2.35,25.2,584.5,549.71,419.11
2018,8,10,9,0,769.0,125.0,2.4,25.9,629.0,603.62,458.44
2018,8,10,9,15,782.0,128.5,2.45,26.25,669.0,653.68,494.49
2018,8,10,9,30,795.0,132.0,2.5,26.6,709.0,702.53,528.75
2018,8,10,9,45,804.5,135.5,2.55,26.95,744.0,747.29,559.34
2018,8,10,10,0,814.0,139.0,2.6,27.3,779.0,790.04,587.31
2018,8,10,10,15,823.0,141.0,2.65,27.4,809.0,828.67,612.24
2018,8,10,10,30,832.0,143.0,2.7,27.5,839.0,864.8,635.35
2018,8,10,10,45,839.5,143.0,2.8,27.65,862.0,894.91,654.6
2018,8,10,11,0,847.0,143.0,2.9,27.8,885.0,910.56,664.35
2018,8,10,11,15,852.5,142.5,3.0,27.8,900.5,931.63,678.26
2018,8,10,11,30,858.0,142.0,3.1,27.8,916.0,949.41,690.03
2018,8,10,11,45,862.0,141.0,3.2,27.75,925.0,961.93,698.6
2018,8,10,12,0,866.0,140.0,3.3,27.7,934.0,970.95,705.04
2018,8,10,12,15,861.0,143.5,3.35,27.65,933.0,971.97,706.05
2018,8,10,12,30,856.0,147.0,3.4,27.6,932.0,969.38,704.87
