Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,45,847.5,150.5,3.45,27.5,923.0,959.92,699.46
2018,8,10,13,0,839.0,154.0,3.5,27.4,914.0,960.7,700.91
2018,8,10,13,15,839.0,150.5,3.55,27.25,900.5,945.32,691.88
2018,8,10,13,30,839.0,147.0,3.6,27.1,887.0,926.39,680.65
2018,8,10,13,45,838.0,143.0,3.65,26.95,867.0,902.61,666.2
2018,8,10,14,0,837.0,139.0,3.7,26.8,847.0,875.49,649.47
2018,8,10,14,15,832.0,136.0,3.75,26.6,819.5,842.8,628.99
2018,8,10,14,30,827.0,133.0,3.8,26.4,792.0,807.27,606.39
2018,8,10,14,45,821.0,128.0,3.8,26.15,758.5,766.32,579.71
2018,8,10,15,0,815.0,123.0,3.8,25.9,725.0,722.98,550.03
2018,8,10,15,15,801.5,120.5,3.8,25.9,685.5,674.8,515.27
2018,8,10,15,30,788.0,118.0,3.8,25.9,646.0,625.29,478.74
2018,8,10,15,45,774.5,113.0,3.8,25.25,602.5,572.33,439.93
2018,8,10,16,0,761.0,108.0,3.8,24.6,559.0,518.63,399.23
2018,8,10,16,15,743.5,103.5,3.75,24.2,513.0,463.02,355.21
2018,8,10,16,30,726.0,99.0,3.7,23.8,467.0,406.49,309.08
2018,8,10,16,45,699.5,93.5,3.65,23.35,418.0,347.07,259.52
2018,8,10,17,0,673.0,88.0,3.6,22.9,369.0,289.54,210.33
2018,8,10,17,15,635.0,82.0,3.6,22.45,319.0,230.97,160.26
2018,8,10,17,30,597.0,76.0,3.6,22.0,269.0,176.3,114.24
2018,8,10,17,45,544.0,68.0,3.55,21.5,220.0,122.33,72.55
2018,8,10,18,0,491.0,60.0,3.5,21.0,171.0,74.77,42.41
2018,8,10,18,15,411.5,50.5,3.45,20.5,127.0,40.54,29.36
2018,8,10,18,30,332.0,41.0,3.4,20.0,83.0,33.59,22.76
2018,8,10,18,45,220.0,28.0,3.35,19.55,51.0,21.81,10.04
2018,8,10,19,0,108.0,15.0,3.3,19.1,19.0,12.8,0.0
2018,8,10,19,15,54.0,7.5,3.25,18.9,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,5,15,25.5,4.0,2.75,16.2,4.5,0.0,0.0
2018,8,11,5,30,51.0,8.0,2.8,16.5,9.0,6.83,0.0
2018,8,11,5,45,154.5,22.5,2.85,16.75,37.0,17.52,0.16
2018,8,11,6,0,258.0,37.0,2.9,17.0,65.0,28.64,18.22
2018,8,11,6,15,341.5,49.5,2.9,17.5,107.0,38.03,27.34
2018,8,11,6,30,425.0,62.0,2.9,18.0,149.0,60.99,38.52
2018,8,11,6,45,483.5,71.0,2.95,18.5,196.5,104.46,62.75
2018,8,11,7,0,542.0,80.0,3.0,19.0,244.0,155.26,100.12
2018,8,11,7,15,583.0,87.5,3.05,19.55,293.5,207.94,143.73
2018,8,11,7,30,624.0,95.0,3.1,20.1,343.0,265.11,192.54
2018,8,11,7,45,653.5,101.5,3.15,20.7,392.5,321.65,241.15
2018,8,11,8,0,683.0,108.0,3.2,21.3,442.0,380.64,290.77
2018,8,11,8,15,705.0,114.5,3.25,21.8,490.0,438.36,338.28
2018,8,11,8,30,727.0,121.0,3.3,22.3,538.0,497.06,385.06
2018,8,11,8,45,743.0,126.0,3.35,22.8,582.5,551.59,427.31
2018,8,11,9,0,759.0,131.0,3.4,23.3,627.0,605.83,468.05
2018,8,11,9,15,769.0,136.5,3.45,23.6,666.5,654.51,503.97
2018,8,11,9,30,779.0,142.0,3.5,23.9,706.0,702.68,538.59
2018,8,11,9,45,784.0,148.5,3.55,24.25,740.0,746.37,569.08
2018,8,11,10,0,789.0,155.0,3.6,24.6,774.0,787.77,597.3
2018,8,11,10,15,796.5,158.5,3.65,24.7,803.5,825.88,622.56
2018,8,11,10,30,804.0,162.0,3.7,24.8,833.0,861.47,645.94
2018,8,11,10,45,809.0,164.5,3.7,24.95,855.5,891.19,664.82
2018,8,11,11,0,814.0,167.0,3.7,25.1,878.0,917.9,681.62
2018,8,11,11,15,816.5,169.5,3.75,25.1,893.5,939.14,695.45
2018,8,11,11,30,819.0,172.0,3.8,25.1,909.0,957.02,707.12
2018,8,11,11,45,819.5,173.5,3.8,25.1,917.0,968.6,714.38
2018,8,11,12,0,820.0,175.0,3.8,25.1,925.0,976.62,719.43
2018,8,11,12,15,820.0,175.0,3.85,25.1,925.5,979.14,721.27
2018,8,11,12,30,820.0,175.0,3.9,25.1,926.0,978.07,720.88
2018,8,11,12,45,819.0,173.5,3.9,25.05,918.5,971.0,716.48
2018,8,11,13,0,818.0,172.0,3.9,25.0,911.0,960.39,709.87
2018,8,11,13,15,813.0,171.0,3.9,24.9,896.0,943.03,698.98
2018,8,11,13,30,808.0,170.0,3.9,24.8,881.0,922.37,685.96
2018,8,11,13,45,801.0,169.0,3.9,24.75,859.0,896.74,669.48
2018,8,11,14,0,794.0,168.0,3.9,24.7,837.0,868.15,650.98
2018,8,11,14,15,785.0,165.5,3.9,24.55,808.5,833.68,628.61
2018,8,11,14,30,776.0,163.0,3.9,24.4,780.0,796.75,604.4
2018,8,11,14,45,764.5,159.5,3.9,24.25,745.0,754.71,575.44
2018,8,11,15,0,753.0,156.0,3.9,24.1,710.0,713.85,546.59
2018,8,11,15,15,738.5,152.0,3.9,24.1,670.5,665.3,511.36
2018,8,11,15,30,724.0,148.0,3.9,24.1,631.0,615.7,474.61
2018,8,11,15,45,705.0,143.5,3.9,23.6,587.0,562.23,434.95
2018,8,11,16,0,686.0,139.0,3.9,23.1,543.0,508.73,394.07
2018,8,11,16,15,661.0,133.0,3.9,22.75,495.5,451.25,348.72
2018,8,11,16,30,636.0,127.0,3.9,22.4,448.0,395.03,303.05
2018,8,11,16,45,604.0,120.0,3.85,22.05,399.0,336.96,254.8
2018,8,11,17,0,572.0,113.0,3.8,21.7,350.0,281.61,207.85
2018,8,11,17,15,531.0,104.5,3.8,21.25,301.0,225.84,160.65
2018,8,11,17,30,490.0,96.0,3.8,20.8,252.0,171.45,115.38
2018,8,11,17,45,435.5,84.5,3.75,20.3,204.5,121.02,76.45
2018,8,11,18,0,381.0,73.0,3.7,19.8,157.0,77.22,47.8
2018,8,11,18,15,309.0,58.5,3.7,19.3,115.0,44.36,32.77
2018,8,11,18,30,237.0,44.0,3.7,18.8,73.0,33.72,22.9
2018,8,11,18,45,149.0,28.0,3.65,18.3,43.5,21.66,9.24
2018,8,11,19,0,61.0,12.0,3.6,17.8,14.0,10.24,0.0
2018,8,11,19,15,30.5,6.0,3.6,17.55,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.3,5.0,4.27,0.0
2018,8,12,5,45,69.0,20.5,2.65,15.65,26.5,16.17,0.0
2018,8,12,6,0,119.0,36.0,2.6,16.0,48.0,27.98,17.64
2018,8,12,6,15,177.0,57.0,2.55,16.45,86.5,43.41,32.09
2018,8,12,6,30,235.0,78.0,2.5,16.9,125.0,66.04,45.86
2018,8,12,6,45,285.5,96.5,2.4,17.4,170.5,103.81,70.27
2018,8,12,7,0,336.0,115.0,2.3,17.9,216.0,148.08,103.57
2018,8,12,7,15,377.5,129.5,2.25,18.5,262.5,195.99,142.36
2018,8,12,7,30,419.0,144.0,2.2,19.1,309.0,247.15,184.64
2018,8,12,7,45,453.5,156.0,2.15,19.7,357.0,298.41,227.13
2018,8,12,8,0,488.0,168.0,2.1,20.3,405.0,353.11,271.58
2018,8,12,8,15,515.0,178.5,2.05,20.95,452.0,406.2,313.71
2018,8,12,8,30,542.0,189.0,2.0,21.6,499.0,461.24,356.05
2018,8,12,8,45,564.0,197.0,2.0,22.25,542.5,512.85,394.7
2018,8,12,9,0,586.0,205.0,2.0,22.9,586.0,565.24,432.75
2018,8,12,9,15,620.0,203.5,2.0,23.35,630.0,621.92,473.27
2018,8,12,9,30,654.0,202.0,2.0,23.8,674.0,675.42,510.57
2018,8,12,9,45,689.5,195.5,2.05,24.25,715.0,725.91,545.36
2018,8,12,10,0,725.0,189.0,2.1,24.7,756.0,776.39,579.48
2018,8,12,10,15,733.5,192.5,2.2,24.85,785.0,813.99,604.85
2018,8,12,10,30,742.0,196.0,2.3,25.0,814.0,849.32,628.5
2018,8,12,10,45,748.0,199.5,2.4,25.15,837.0,879.98,648.34
2018,8,12,11,0,754.0,203.0,2.5,25.3,860.0,907.85,666.32
2018,8,12,11,15,758.0,206.0,2.6,25.3,876.5,930.42,681.23
2018,8,12,11,30,762.0,209.0,2.7,25.3,893.0,949.83,694.17
2018,8,12,11,45,763.5,210.0,2.75,25.3,901.0,961.6,701.8
2018,8,12,12,0,765.0,211.0,2.8,25.3,909.0,969.93,707.36
2018,8,12,12,15,776.0,204.5,2.9,25.25,913.0,966.6,706.0
2018,8,12,12,30,787.0,198.0,3.0,25.2,917.0,970.1,709.29
2018,8,12,12,45,800.0,188.0,3.05,25.15,914.0,968.62,708.97
2018,8,12,13,0,813.0,178.0,3.1,25.1,911.0,963.29,706.27
2018,8,12,13,15,808.0,177.5,3.15,24.9,896.0,946.39,696.47
2018,8,12,13,30,803.0,177.0,3.2,24.7,881.0,926.19,684.57
2018,8,12,13,45,795.0,177.0,3.2,24.55,859.5,900.6,668.59
2018,8,12,14,0,787.0,177.0,3.2,24.4,838.0,872.1,650.64
2018,8,12,14,15,780.0,173.5,3.25,24.15,810.0,838.44,629.64
2018,8,12,14,30,773.0,170.0,3.3,23.9,782.0,802.21,606.58
2018,8,12,14,45,763.5,166.0,3.3,23.65,748.5,765.26,581.48
2018,8,12,15,0,754.0,162.0,3.3,23.4,715.0,721.65,551.28
2018,8,12,15,15,738.5,158.5,3.3,23.4,675.0,672.69,516.02
2018,8,12,15,30,723.0,155.0,3.3,23.4,635.0,622.76,479.27
2018,8,12,15,45,707.0,148.5,3.25,22.85,591.0,569.02,439.67
2018,8,12,16,0,691.0,142.0,3.2,22.3,547.0,514.99,398.63
2018,8,12,16,15,670.5,134.5,3.15,21.9,500.0,457.88,353.75
2018,8,12,16,30,650.0,127.0,3.1,21.5,453.0,401.55,308.1
2018,8,12,16,45,619.5,119.0,3.1,21.1,403.0,342.22,259.01
2018,8,12,17,0,589.0,111.0,3.1,20.7,353.0,285.45,210.91
2018,8,12,17,15,545.5,103.0,3.05,20.2,303.0,228.39,162.63
2018,8,12,17,30,502.0,95.0,3.0,19.7,253.0,173.02,116.53
2018,8,12,17,45,443.5,83.5,2.95,19.15,204.5,121.31,76.63
2018,8,12,18,0,385.0,72.0,2.9,18.6,156.0,76.74,47.48
2018,8,12,18,15,305.0,58.0,2.9,18.1,113.5,44.01,32.59
2018,8,12,18,30,225.0,44.0,2.9,17.6,71.0,33.71,22.92
2018,8,12,18,45,137.0,28.0,2.85,17.05,42.0,21.65,8.3
2018,8,12,19,0,49.0,12.0,2.8,16.5,13.0,10.24,0.0
2018,8,12,19,15,24.5,6.0,2.75,16.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,5,15,10.0,3.0,2.2,13.1,3.0,0.0,0.0
2018,8,13,5,30,20.0,6.0,2.2,13.5,6.0,5.12,0.0
2018,8,13,5,45,77.5,22.5,2.25,13.85,29.5,17.59,0.0
2018,8,13,6,0,135.0,39.0,2.3,14.2,53.0,30.09,19.4
2018,8,13,6,15,199.0,60.0,2.25,14.75,93.0,45.49,34.09
2018,8,13,6,30,263.0,81.0,2.2,15.3,133.0,69.4,48.25
2018,8,13,6,45,314.0,98.5,2.2,15.8,178.5,108.59,73.46
2018,8,13,7,0,365.0,116.0,2.2,16.3,224.0,155.87,109.39
2018,8,13,7,15,407.5,130.0,2.2,16.8,272.5,203.96,148.7
2018,8,13,7,30,450.0,144.0,2.2,17.3,321.0,256.98,193.01
2018,8,13,7,45,483.0,155.5,2.2,17.85,369.0,309.29,236.91
2018,8,13,8,0,516.0,167.0,2.2,18.4,417.0,364.8,282.57
2018,8,13,8,15,543.5,177.0,2.15,18.8,464.5,419.36,326.54
2018,8,13,8,30,571.0,187.0,2.1,19.2,512.0,475.86,370.7
2018,8,13,8,45,592.5,194.5,2.1,19.65,556.0,528.32,410.65
2018,8,13,9,0,614.0,202.0,2.1,20.1,600.0,585.67,452.93
2018,8,13,9,15,627.5,210.0,2.1,20.35,639.5,634.41,488.15
2018,8,13,9,30,641.0,218.0,2.1,20.6,679.0,682.43,522.02
2018,8,13,9,45,649.5,225.5,2.1,20.8,713.0,725.26,551.53
2018,8,13,10,0,658.0,233.0,2.1,21.0,747.0,766.46,579.32
2018,8,13,10,15,670.5,236.0,2.15,21.1,776.5,805.03,605.57
2018,8,13,10,30,683.0,239.0,2.2,21.2,806.0,841.74,630.25
2018,8,13,10,45,693.0,240.0,2.2,21.3,829.0,872.28,650.11
2018,8,13,11,0,703.0,241.0,2.2,21.4,852.0,900.35,668.17
2018,8,13,11,15,710.5,240.5,2.25,21.4,867.5,922.02,682.62
2018,8,13,11,30,718.0,240.0,2.3,21.4,883.0,940.74,695.16
2018,8,13,11,45,724.0,238.0,2.3,21.35,891.5,953.5,703.31
2018,8,13,12,0,730.0,236.0,2.3,21.3,900.0,962.99,709.36
2018,8,13,12,15,752.5,221.5,2.35,21.3,906.5,972.78,716.11
2018,8,13,12,30,775.0,207.0,2.4,21.3,913.0,978.85,720.53
2018,8,13,12,45,802.5,187.0,2.45,21.25,913.0,971.97,716.75
2018,8,13,13,0,830.0,167.0,2.5,21.2,913.0,970.61,716.83
2018,8,13,13,15,824.0,167.0,2.55,21.1,898.0,953.0,706.33
2018,8,13,13,30,818.0,167.0,2.6,21.0,883.0,932.05,693.78
2018,8,13,13,45,808.5,167.5,2.65,20.9,860.0,905.26,677.29
2018,8,13,14,0,799.0,168.0,2.7,20.8,837.0,875.57,658.78
2018,8,13,14,15,791.5,164.5,2.7,20.65,808.5,841.08,636.63
2018,8,13,14,30,784.0,161.0,2.7,20.5,780.0,804.0,612.53
2018,8,13,14,45,773.5,157.5,2.75,20.35,745.5,762.25,584.46
2018,8,13,15,0,763.0,154.0,2.8,20.2,711.0,721.55,556.15
2018,8,13,15,15,748.0,150.5,2.8,20.2,671.0,672.53,520.66
2018,8,13,15,30,733.0,147.0,2.8,20.2,631.0,622.47,483.62
2018,8,13,15,45,717.5,141.0,2.85,19.75,587.5,568.99,444.05
2018,8,13,16,0,702.0,135.0,2.9,19.3,544.0,515.13,402.88
2018,8,13,16,15,681.0,127.5,2.9,19.05,496.5,457.16,356.78
2018,8,13,16,30,660.0,120.0,2.9,18.8,449.0,400.01,309.91
2018,8,13,16,45,628.5,113.5,2.95,18.55,399.5,341.07,260.48
2018,8,13,17,0,597.0,107.0,3.0,18.3,350.0,284.76,212.13
2018,8,13,17,15,549.5,99.5,3.0,17.9,299.5,226.63,162.55
2018,8,13,17,30,502.0,92.0,3.0,17.5,249.0,170.75,115.68
2018,8,13,17,45,437.5,82.0,3.0,17.05,200.5,119.54,76.05
2018,8,13,18,0,373.0,72.0,3.0,16.6,152.0,76.15,47.72
2018,8,13,18,15,291.5,57.5,2.95,16.15,109.5,43.61,32.47
2018,8,13,18,30,210.0,43.0,2.9,15.7,67.0,32.93,22.34
2018,8,13,18,45,126.0,26.5,2.85,15.3,39.0,20.5,6.36
2018,8,13,19,0,42.0,10.0,2.8,14.9,11.0,8.54,0.0
2018,8,13,19,15,21.0,5.0,2.75,14.65,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.25,13.2,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.5,5.0,4.27,0.0
2018,8,14,5,45,55.5,20.5,2.3,13.75,25.5,16.09,0.0
2018,8,14,6,0,98.0,36.0,2.3,14.0,46.0,27.85,17.38
2018,8,14,6,15,155.0,58.5,2.3,14.5,84.5,44.24,32.99
2018,8,14,6,30,212.0,81.0,2.3,15.0,123.0,68.24,48.06
2018,8,14,6,45,264.0,100.5,2.3,15.45,168.0,105.91,73.28
2018,8,14,7,0,316.0,120.0,2.3,15.9,213.0,150.3,107.13
2018,8,14,7,15,359.0,135.0,2.3,16.4,260.0,195.58,144.08
2018,8,14,7,30,402.0,150.0,2.3,16.9,307.0,249.42,188.87
2018,8,14,7,45,438.5,162.0,2.3,17.4,355.0,300.68,231.68
2018,8,14,8,0,475.0,174.0,2.3,17.9,403.0,355.63,276.8
2018,8,14,8,15,504.5,184.0,2.3,18.3,450.0,408.98,319.89
2018,8,14,8,30,534.0,194.0,2.3,18.7,497.0,464.56,363.6
2018,8,14,8,45,558.5,201.5,2.3,19.1,541.5,516.96,403.76
2018,8,14,9,0,583.0,209.0,2.3,19.5,586.0,570.38,443.6
2018,8,14,9,15,615.5,207.5,2.3,19.75,628.5,626.0,484.4
2018,8,14,9,30,648.0,206.0,2.3,20.0,671.0,678.52,522.09
2018,8,14,9,45,681.5,199.5,2.3,20.25,710.5,727.53,556.64
2018,8,14,10,0,715.0,193.0,2.3,20.5,750.0,776.39,590.42
2018,8,14,10,15,725.5,195.5,2.3,20.6,779.0,814.43,616.01
2018,8,14,10,30,736.0,198.0,2.3,20.7,808.0,850.33,639.83
2018,8,14,10,45,743.5,200.0,2.35,20.8,830.5,880.72,659.58
2018,8,14,11,0,751.0,202.0,2.4,20.9,853.0,908.39,677.42
2018,8,14,11,15,755.5,203.5,2.4,20.85,868.5,929.87,691.1
2018,8,14,11,30,760.0,205.0,2.4,20.8,884.0,948.2,702.76
2018,8,14,11,45,763.0,204.5,2.4,20.8,892.0,959.81,709.95
2018,8,14,12,0,766.0,204.0,2.4,20.8,900.0,968.01,715.04
2018,8,14,12,15,777.0,197.5,2.4,20.7,903.5,965.09,713.23
2018,8,14,12,30,788.0,191.0,2.4,20.6,907.0,968.45,715.79
2018,8,14,12,45,800.0,181.5,2.4,20.55,903.5,966.29,714.63
2018,8,14,13,0,812.0,172.0,2.4,20.5,900.0,960.3,711.11
2018,8,14,13,15,808.0,171.0,2.4,20.4,885.5,943.74,700.87
2018,8,14,13,30,804.0,170.0,2.4,20.3,871.0,923.85,688.55
2018,8,14,13,45,797.0,168.5,2.45,20.15,849.0,897.58,672.55
2018,8,14,14,0,790.0,167.0,2.5,20.0,827.0,868.36,654.5
2018,8,14,14,15,782.0,164.0,2.5,19.85,798.5,834.1,632.48
2018,8,14,14,30,774.0,161.0,2.5,19.7,770.0,797.32,608.57
2018,8,14,14,45,763.5,157.0,2.5,19.55,735.5,755.36,580.03
2018,8,14,15,0,753.0,153.0,2.5,19.4,701.0,714.5,551.37
2018,8,14,15,15,737.5,149.5,2.5,19.4,661.0,665.48,515.91
2018,8,14,15,30,722.0,146.0,2.5,19.4,621.0,615.51,478.96
2018,8,14,15,45,705.0,140.5,2.45,19.0,577.5,562.07,439.0
2018,8,14,16,0,688.0,135.0,2.4,18.6,534.0,508.44,397.71
2018,8,14,16,15,661.5,129.5,2.4,18.35,486.0,450.33,351.66
2018,8,14,16,30,635.0,124.0,2.4,18.1,438.0,393.66,305.36
2018,8,14,16,45,603.5,116.0,2.4,17.8,388.5,334.67,256.12
2018,8,14,17,0,572.0,108.0,2.4,17.5,339.0,278.41,208.0
2018,8,14,17,15,505.5,100.0,2.35,17.15,283.0,213.35,153.57
2018,8,14,17,30,439.0,92.0,2.3,16.8,227.0,159.57,109.35
2018,8,14,17,45,379.0,79.0,2.3,16.4,180.0,110.4,71.09
2018,8,14,18,0,319.0,66.0,2.3,16.0,133.0,68.73,43.15
2018,8,14,18,15,257.5,52.5,2.25,15.6,97.0,39.8,29.19
2018,8,14,18,30,196.0,39.0,2.2,15.2,61.0,29.91,19.7
2018,8,14,18,45,119.5,24.0,2.15,14.85,35.5,18.59,3.68
2018,8,14,19,0,43.0,9.0,2.1,14.5,10.0,7.68,0.0
2018,8,14,19,15,21.5,4.5,2.05,14.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,5,15,6.0,2.5,1.95,13.4,2.5,0.0,0.0
2018,8,15,5,30,12.0,5.0,2.0,13.8,5.0,4.27,0.0
2018,8,15,5,45,62.5,19.5,2.05,14.2,25.0,15.34,0.0
2018,8,15,6,0,113.0,34.0,2.1,14.6,45.0,26.45,15.99
2018,8,15,6,15,194.5,52.0,2.1,15.05,84.5,39.96,29.16
2018,8,15,6,30,276.0,70.0,2.1,15.5,124.0,62.83,41.95
2018,8,15,6,45,337.0,85.0,2.1,16.0,170.0,102.62,67.29
2018,8,15,7,0,398.0,100.0,2.1,16.5,216.0,150.15,103.17
2018,8,15,7,15,459.5,109.0,2.1,16.95,268.0,200.33,143.89
2018,8,15,7,30,521.0,118.0,2.1,17.4,320.0,257.61,191.69
2018,8,15,7,45,562.5,124.0,2.05,17.9,370.0,316.06,240.94
2018,8,15,8,0,604.0,130.0,2.0,18.4,420.0,374.9,289.61
2018,8,15,8,15,636.0,134.5,2.0,18.75,468.5,431.61,335.82
2018,8,15,8,30,668.0,139.0,2.0,19.1,517.0,490.47,382.33
2018,8,15,8,45,647.5,156.0,1.95,19.5,547.0,532.77,414.6
2018,8,15,9,0,627.0,173.0,1.9,19.9,577.0,571.31,442.84
2018,8,15,9,15,633.5,182.5,1.9,20.15,613.5,617.26,476.2
2018,8,15,9,30,640.0,192.0,1.9,20.4,650.0,661.88,507.66
2018,8,15,9,45,721.0,167.5,1.9,20.6,708.0,728.74,555.57
2018,8,15,10,0,802.0,143.0,1.9,20.8,766.0,794.76,601.04
2018,8,15,10,15,814.5,143.0,1.9,20.95,796.5,834.1,625.91
2018,8,15,10,30,827.0,143.0,1.9,21.1,827.0,871.13,649.22
2018,8,15,10,45,838.0,141.5,1.95,21.25,851.0,902.78,669.3
2018,8,15,11,0,849.0,140.0,2.0,21.4,875.0,920.04,679.86
2018,8,15,11,15,855.5,139.5,2.05,21.35,891.5,942.06,694.3
2018,8,15,11,30,862.0,139.0,2.1,21.3,908.0,960.79,706.59
2018,8,15,11,45,867.0,137.5,2.1,21.3,917.0,973.74,714.53
2018,8,15,12,0,872.0,136.0,2.1,21.3,926.0,983.14,720.31
2018,8,15,12,15,875.0,134.0,2.15,21.15,927.0,986.53,723.32
2018,8,15,12,30,878.0,132.0,2.2,21.0,928.0,986.24,724.11
2018,8,15,12,45,879.0,130.5,2.2,20.9,922.0,980.8,721.01
2018,8,15,13,0,880.0,129.0,2.2,20.8,916.0,971.66,715.65
2018,8,15,13,15,878.5,126.5,2.2,20.7,901.5,955.55,705.84
2018,8,15,13,30,877.0,124.0,2.2,20.6,887.0,935.86,693.79
2018,8,15,13,45,873.5,122.5,2.2,20.45,866.0,911.84,679.05
2018,8,15,14,0,870.0,121.0,2.2,20.3,845.0,884.52,662.1
2018,8,15,14,15,864.5,118.5,2.2,20.15,817.0,851.38,641.14
2018,8,15,14,30,859.0,116.0,2.2,20.0,789.0,815.33,618.08
2018,8,15,14,45,851.0,112.5,2.2,19.85,754.5,773.66,590.9
2018,8,15,15,0,843.0,109.0,2.2,19.7,720.0,729.63,561.68
2018,8,15,15,15,830.0,107.0,2.2,19.7,680.0,686.21,530.29
2018,8,15,15,30,817.0,105.0,2.2,19.7,640.0,635.81,493.17
2018,8,15,15,45,802.5,101.5,2.2,19.45,596.0,581.87,452.91
2018,8,15,16,0,788.0,98.0,2.2,19.2,552.0,527.22,410.78
2018,8,15,16,15,768.5,93.5,2.15,18.95,504.5,468.77,364.18
2018,8,15,16,30,749.0,89.0,2.1,18.7,457.0,410.75,316.39
2018,8,15,16,45,721.0,84.5,2.1,18.5,407.0,350.35,265.4
2018,8,15,17,0,693.0,80.0,2.1,18.3,357.0,290.28,213.44
2018,8,15,17,15,652.0,75.0,2.1,17.95,306.5,230.34,161.56
2018,8,15,17,30,611.0,70.0,2.1,17.6,256.0,174.66,114.03
2018,8,15,17,45,551.0,63.0,2.05,17.25,206.5,119.58,71.02
2018,8,15,18,0,491.0,56.0,2.0,16.9,157.0,71.8,40.58
2018,8,15,18,15,402.5,46.0,2.0,16.45,113.5,37.25,26.81
2018,8,15,18,30,314.0,36.0,2.0,16.0,70.0,29.73,19.32
2018,8,15,18,45,190.0,22.5,1.95,15.6,40.0,18.72,1.52
2018,8,15,19,0,66.0,9.0,1.9,15.2,10.0,7.68,0.0
2018,8,15,19,15,33.0,4.5,1.9,15.0,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.45,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,13.0,5.0,4.27,0.0
2018,8,16,5,45,137.5,19.5,1.45,13.55,31.0,15.22,0.0
2018,8,16,6,0,243.0,34.0,1.5,14.1,57.0,26.38,15.77
2018,8,16,6,15,333.0,46.5,1.5,14.65,98.5,35.84,25.6
2018,8,16,6,30,423.0,59.0,1.5,15.2,140.0,62.53,38.45
2018,8,16,6,45,413.5,74.0,1.5,15.75,173.0,102.31,63.8
2018,8,16,7,0,404.0,89.0,1.5,16.3,206.0,143.09,97.06
2018,8,16,7,15,508.0,92.5,1.5,16.75,269.0,201.6,143.09
2018,8,16,7,30,612.0,96.0,1.5,17.2,332.0,269.43,198.37
2018,8,16,7,45,662.5,99.0,1.45,17.65,387.0,329.93,249.46
2018,8,16,8,0,713.0,102.0,1.4,18.1,442.0,395.25,303.32
2018,8,16,8,15,741.5,105.0,1.4,18.5,492.0,454.76,351.63
2018,8,16,8,30,770.0,108.0,1.4,18.9,542.0,516.0,399.62
2018,8,16,8,45,794.0,109.0,1.35,19.25,589.0,573.32,442.89
2018,8,16,9,0,818.0,110.0,1.3,19.6,636.0,630.92,484.78
2018,8,16,9,15,832.0,113.5,1.3,19.9,678.0,684.21,522.57
2018,8,16,9,30,846.0,117.0,1.3,20.2,720.0,736.23,558.34
2018,8,16,9,45,857.0,118.5,1.3,20.5,756.0,782.4,588.5
2018,8,16,10,0,868.0,120.0,1.3,20.8,792.0,819.0,610.92
2018,8,16,10,15,876.5,121.5,1.35,21.0,822.5,857.83,635.52
2018,8,16,10,30,885.0,123.0,1.4,21.2,853.0,893.93,658.11
2018,8,16,10,45,891.0,124.5,1.45,21.4,876.5,924.88,677.25
2018,8,16,11,0,897.0,126.0,1.5,21.6,900.0,952.62,694.3
2018,8,16,11,15,900.5,127.0,1.55,21.6,916.0,974.18,707.96
2018,8,16,11,30,904.0,128.0,1.6,21.6,932.0,992.16,719.47
2018,8,16,11,45,906.0,128.5,1.65,21.6,940.5,1004.56,727.55
2018,8,16,12,0,908.0,129.0,1.7,21.6,949.0,1013.22,733.42
2018,8,16,12,15,910.0,127.5,1.7,21.65,950.0,1016.15,734.96
2018,8,16,12,30,912.0,126.0,1.7,21.7,951.0,1015.25,734.26
2018,8,16,12,45,913.5,124.0,1.75,21.75,944.5,1009.53,731.37
2018,8,16,13,0,915.0,122.0,1.8,21.8,938.0,999.96,726.15
2018,8,16,13,15,911.0,121.5,1.8,21.8,923.0,982.85,715.7
2018,8,16,13,30,907.0,121.0,1.8,21.8,908.0,962.12,703.05
2018,8,16,13,45,901.5,120.0,1.85,21.85,885.5,936.05,687.45
2018,8,16,14,0,896.0,119.0,1.9,21.9,863.0,906.65,669.62
2018,8,16,14,15,888.0,118.0,1.9,21.8,833.5,871.99,648.03
2018,8,16,14,30,880.0,117.0,1.9,21.7,804.0,834.48,624.4
2018,8,16,14,45,869.0,115.5,1.95,21.6,768.5,791.54,597.27
2018,8,16,15,0,858.0,114.0,2.0,21.5,733.0,752.25,572.0
2018,8,16,15,15,845.0,111.5,2.0,21.5,692.0,701.99,536.47
2018,8,16,15,30,832.0,109.0,2.0,21.5,651.0,650.23,499.03
2018,8,16,15,45,812.0,106.5,2.05,21.15,604.5,593.15,457.47
2018,8,16,16,0,792.0,104.0,2.1,20.8,558.0,535.86,414.26
2018,8,16,16,15,764.0,101.5,2.1,20.55,508.0,474.84,366.37
2018,8,16,16,30,736.0,99.0,2.1,20.3,458.0,414.24,317.26
2018,8,16,16,45,700.0,95.5,2.1,20.0,406.5,352.03,265.58
2018,8,16,17,0,664.0,92.0,2.1,19.7,355.0,292.79,215.06
2018,8,16,17,15,615.5,86.0,2.1,19.25,303.0,231.59,163.05
2018,8,16,17,30,567.0,80.0,2.1,18.8,251.0,175.68,116.18
2018,8,16,17,45,498.5,72.0,2.05,18.4,201.0,121.33,74.38
2018,8,16,18,0,430.0,64.0,2.0,18.0,151.0,75.55,45.26
2018,8,16,18,15,338.0,51.0,2.0,17.55,107.5,39.13,28.24
2018,8,16,18,30,246.0,38.0,2.0,17.1,64.0,29.36,18.72
2018,8,16,18,45,143.5,23.0,1.95,16.65,36.0,17.9,0.0
2018,8,16,19,0,41.0,8.0,1.9,16.2,8.0,6.83,0.0
2018,8,16,19,15,20.5,4.0,1.9,16.05,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,5,15,9.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,8,17,5,30,18.0,4.0,1.3,14.0,4.0,3.41,0.0
2018,8,17,5,45,89.0,19.0,1.25,14.5,26.5,16.22,0.0
2018,8,17,6,0,160.0,34.0,1.2,15.0,49.0,26.17,15.28
2018,8,17,6,15,238.0,51.5,1.1,15.6,89.0,39.19,28.35
2018,8,17,6,30,316.0,69.0,1.0,16.2,129.0,64.81,42.11
2018,8,17,6,45,370.0,83.5,0.95,16.85,174.5,106.37,68.53
2018,8,17,7,0,424.0,98.0,0.9,17.5,220.0,154.73,105.13
2018,8,17,7,15,480.0,109.0,0.85,18.1,272.5,207.24,147.53
2018,8,17,7,30,536.0,120.0,0.8,18.7,325.0,266.24,195.98
2018,8,17,7,45,575.0,128.0,0.8,19.35,376.0,326.77,245.69
2018,8,17,8,0,614.0,136.0,0.8,20.0,427.0,387.42,294.29
2018,8,17,8,15,644.0,141.5,0.8,20.65,476.0,445.0,339.22
2018,8,17,8,30,674.0,147.0,0.8,21.3,525.0,504.52,383.98
2018,8,17,8,45,698.5,151.0,0.8,21.95,571.5,561.04,424.99
2018,8,17,9,0,723.0,155.0,0.8,22.6,618.0,618.17,464.96
2018,8,17,9,15,751.5,153.5,0.85,23.1,662.5,672.94,502.9
2018,8,17,9,30,780.0,152.0,0.9,23.6,707.0,727.8,539.9
2018,8,17,9,45,808.0,147.5,0.9,24.05,747.5,775.86,571.05
2018,8,17,10,0,836.0,143.0,0.9,24.5,788.0,826.11,601.76
2018,8,17,10,15,845.0,144.5,0.95,24.75,818.0,865.25,625.61
2018,8,17,10,30,854.0,146.0,1.0,25.0,848.0,901.76,647.7
2018,8,17,10,45,860.0,147.5,1.05,25.3,871.5,932.74,666.08
2018,8,17,11,0,866.0,149.0,1.1,25.6,895.0,960.54,682.46
2018,8,17,11,15,870.0,150.5,1.15,25.7,911.5,983.12,696.16
2018,8,17,11,30,874.0,152.0,1.2,25.8,928.0,1002.15,707.78
2018,8,17,11,45,876.5,152.5,1.25,25.85,936.5,1001.04,707.24
2018,8,17,12,0,879.0,153.0,1.3,25.9,945.0,1009.92,713.25
2018,8,17,12,15,885.5,149.5,1.35,25.9,947.5,1015.3,717.21
2018,8,17,12,30,892.0,146.0,1.4,25.9,950.0,1016.92,719.0
2018,8,17,12,45,898.5,140.5,1.45,25.95,945.0,1012.83,717.27
2018,8,17,13,0,905.0,135.0,1.5,26.0,940.0,1004.81,713.26
2018,8,17,13,15,901.5,134.5,1.55,25.9,925.0,988.23,704.43
2018,8,17,13,30,898.0,134.0,1.6,25.8,910.0,968.04,693.42
2018,8,17,13,45,892.0,132.5,1.65,25.75,887.0,941.14,678.0
2018,8,17,14,0,886.0,131.0,1.7,25.7,864.0,910.97,660.42
2018,8,17,14,15,877.0,130.5,1.7,25.6,834.5,876.1,639.21
2018,8,17,14,30,868.0,130.0,1.7,25.5,805.0,846.81,621.55
2018,8,17,14,45,856.5,127.5,1.75,25.4,768.5,801.91,593.76
2018,8,17,15,0,845.0,125.0,1.8,25.3,732.0,754.89,563.56
2018,8,17,15,15,831.0,122.5,1.8,25.3,691.0,704.29,528.63
2018,8,17,15,30,817.0,120.0,1.8,25.3,650.0,652.32,491.83
2018,8,17,15,45,797.0,117.0,1.8,24.95,603.5,595.26,450.94
2018,8,17,16,0,777.0,114.0,1.8,24.6,557.0,538.02,408.54
2018,8,17,16,15,749.5,110.5,1.75,24.3,507.0,476.59,361.34
2018,8,17,16,30,722.0,107.0,1.7,24.0,457.0,416.37,313.53
2018,8,17,16,45,687.0,102.0,1.7,23.75,405.0,353.7,262.59
2018,8,17,17,0,652.0,97.0,1.7,23.5,353.0,293.96,212.7
2018,8,17,17,15,606.0,90.0,1.7,22.75,301.0,233.05,162.07
2018,8,17,17,30,560.0,83.0,1.7,22.0,249.0,177.18,116.08
2018,8,17,17,45,495.5,73.0,1.65,21.25,199.0,121.93,74.07
2018,8,17,18,0,431.0,63.0,1.6,20.5,149.0,74.79,44.11
2018,8,17,18,15,341.0,50.0,1.6,19.7,105.5,38.43,27.32
2018,8,17,18,30,251.0,37.0,1.6,18.9,62.0,28.64,17.73
2018,8,17,18,45,147.5,22.5,1.55,18.05,35.0,17.53,0.0
2018,8,17,19,0,44.0,8.0,1.5,17.2,8.0,6.83,0.0
2018,8,17,19,15,22.0,4.0,1.5,17.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.8,16.7,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.9,3.0,2.56,0.0
2018,8,18,5,45,68.0,17.0,0.65,17.15,22.5,14.51,0.0
2018,8,18,6,0,123.0,31.0,0.6,17.4,42.0,24.24,13.3
2018,8,18,6,15,191.0,51.5,0.6,17.9,81.0,39.48,28.28
2018,8,18,6,30,259.0,72.0,0.6,18.4,120.0,65.63,43.38
2018,8,18,6,45,317.0,90.0,0.6,18.9,167.5,106.94,70.47
2018,8,18,7,0,375.0,108.0,0.6,19.4,215.0,155.72,107.13
2018,8,18,7,15,424.5,122.0,0.6,19.95,265.5,206.54,147.77
2018,8,18,7,30,474.0,136.0,0.6,20.5,316.0,263.17,193.69
2018,8,18,7,45,515.5,144.5,0.6,21.05,366.0,317.77,237.88
2018,8,18,8,0,557.0,153.0,0.6,21.6,416.0,376.44,284.24
2018,8,18,8,15,588.0,160.5,0.6,22.25,465.0,433.03,327.68
2018,8,18,8,30,619.0,168.0,0.6,22.9,514.0,496.37,374.4
2018,8,18,8,45,645.5,173.0,0.65,23.5,560.5,552.49,414.92
2018,8,18,9,0,672.0,178.0,0.7,24.1,607.0,609.54,454.89
2018,8,18,9,15,689.5,183.5,0.7,24.5,648.5,661.57,489.98
2018,8,18,9,30,707.0,189.0,0.7,24.9,690.0,713.02,523.66
2018,8,18,9,45,721.5,192.5,0.75,25.3,726.5,759.42,553.81
2018,8,18,10,0,736.0,196.0,0.8,25.7,763.0,804.37,582.42
2018,8,18,10,15,747.0,200.0,0.85,25.85,794.5,845.17,608.38
2018,8,18,10,30,758.0,204.0,0.9,26.0,826.0,883.77,632.51
2018,8,18,10,45,766.5,205.5,1.0,26.2,849.5,915.25,652.26
2018,8,18,11,0,775.0,207.0,1.1,26.4,873.0,943.93,670.29
2018,8,18,11,15,779.5,209.0,1.15,26.45,889.0,966.36,684.04
2018,8,18,11,30,784.0,211.0,1.2,26.5,905.0,985.51,695.88
2018,8,18,11,45,786.0,211.5,1.25,26.5,912.5,997.35,703.47
2018,8,18,12,0,788.0,212.0,1.3,26.5,920.0,1005.62,709.06
2018,8,18,12,15,792.0,209.0,1.35,26.5,921.0,1008.71,711.6
2018,8,18,12,30,796.0,206.0,1.4,26.5,922.0,997.85,705.7
2018,8,18,12,45,800.0,201.5,1.5,26.45,916.0,992.59,704.39
2018,8,18,13,0,804.0,197.0,1.6,26.4,910.0,983.69,700.75
2018,8,18,13,15,799.5,195.5,1.65,26.35,894.5,965.93,690.89
2018,8,18,13,30,795.0,194.0,1.7,26.3,879.0,944.84,679.01
2018,8,18,13,45,788.5,191.5,1.75,26.2,856.5,925.62,668.46
2018,8,18,14,0,782.0,189.0,1.8,26.1,834.0,895.07,650.5
2018,8,18,14,15,773.5,186.0,1.85,25.9,805.0,859.53,629.44
2018,8,18,14,30,765.0,183.0,1.9,25.7,776.0,821.5,605.99
2018,8,18,14,45,754.0,178.0,1.95,25.55,740.0,777.31,577.49
2018,8,18,15,0,743.0,173.0,2.0,25.4,704.0,731.29,547.06
2018,8,18,15,15,726.5,168.5,2.0,25.4,663.0,680.4,511.77
2018,8,18,15,30,710.0,164.0,2.0,25.4,622.0,628.67,475.03
2018,8,18,15,45,689.5,157.5,2.05,25.0,576.0,572.2,434.84
2018,8,18,16,0,669.0,151.0,2.1,24.6,530.0,515.93,393.42
2018,8,18,16,15,641.5,144.0,2.1,24.25,481.0,456.38,347.91
2018,8,18,16,30,614.0,137.0,2.1,23.9,432.0,398.44,302.21
2018,8,18,16,45,578.5,128.0,2.1,23.55,381.0,337.8,253.23
2018,8,18,17,0,543.0,119.0,2.1,23.2,330.0,276.74,202.89
2018,8,18,17,15,495.5,108.5,2.1,22.6,279.5,219.07,155.25
2018,8,18,17,30,448.0,98.0,2.1,22.0,229.0,166.76,112.52
2018,8,18,17,45,386.5,84.0,2.1,21.4,181.0,115.6,73.53
2018,8,18,18,0,325.0,70.0,2.1,20.8,133.0,72.15,44.89
2018,8,18,18,15,247.0,52.5,2.1,20.2,92.0,39.91,28.44
2018,8,18,18,30,169.0,35.0,2.1,19.6,51.0,26.92,15.98
2018,8,18,18,45,96.0,20.0,2.05,19.0,28.0,15.54,0.0
2018,8,18,19,0,23.0,5.0,2.0,18.4,5.0,4.27,0.0
2018,8,18,19,15,11.5,2.5,2.0,18.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,8,19,5,45,28.5,11.5,1.9,15.65,13.5,9.82,0.0
2018,8,19,6,0,52.0,21.0,1.9,15.9,25.0,16.74,7.26
2018,8,19,6,15,87.0,42.5,1.85,16.3,55.5,32.79,22.64
2018,8,19,6,30,122.0,64.0,1.8,16.7,86.0,54.94,37.68
2018,8,19,6,45,155.5,90.0,1.75,17.15,127.5,89.2,63.0
2018,8,19,7,0,189.0,116.0,1.7,17.6,169.0,129.82,95.09
2018,8,19,7,15,222.0,142.0,1.65,18.0,216.5,174.38,131.3
2018,8,19,7,30,255.0,168.0,1.6,18.4,264.0,223.32,171.26
2018,8,19,7,45,286.0,189.5,1.55,18.8,312.0,271.81,210.58
2018,8,19,8,0,317.0,211.0,1.5,19.2,360.0,323.79,251.97
2018,8,19,8,15,345.0,226.5,1.5,19.7,405.0,372.24,289.82
2018,8,19,8,30,373.0,242.0,1.5,20.2,450.0,423.17,328.65
2018,8,19,8,45,399.0,256.0,1.45,20.7,495.0,473.78,366.07
2018,8,19,9,0,425.0,270.0,1.4,21.2,540.0,526.09,403.65
2018,8,19,9,15,491.5,260.0,1.4,21.8,592.0,595.09,452.82
2018,8,19,9,30,558.0,250.0,1.4,22.4,644.0,659.5,497.52
2018,8,19,9,45,638.0,224.0,1.45,22.95,696.5,726.89,544.11
2018,8,19,10,0,718.0,198.0,1.5,23.5,749.0,794.02,589.55
2018,8,19,10,15,727.0,201.5,1.5,24.0,778.0,832.09,612.89
2018,8,19,10,30,736.0,205.0,1.5,24.5,807.0,867.88,634.55
2018,8,19,10,45,741.5,208.5,1.55,24.95,829.5,898.06,652.58
2018,8,19,11,0,747.0,212.0,1.6,25.4,852.0,925.4,668.67
2018,8,19,11,15,751.0,214.0,1.6,25.6,867.5,946.84,680.99
2018,8,19,11,30,755.0,216.0,1.6,25.8,883.0,965.08,691.36
2018,8,19,11,45,756.0,217.5,1.65,26.05,890.5,976.61,698.11
2018,8,19,12,0,757.0,219.0,1.7,26.3,898.0,984.68,702.85
2018,8,19,12,15,748.5,224.5,1.75,26.3,896.0,983.98,702.91
2018,8,19,12,30,740.0,230.0,1.8,26.3,894.0,979.73,700.93
2018,8,19,12,45,726.5,235.5,1.85,26.35,883.0,967.2,693.68
2018,8,19,13,0,713.0,241.0,1.9,26.4,872.0,951.4,684.46
2018,8,19,13,15,706.0,240.5,2.0,26.25,856.0,932.92,674.44
2018,8,19,13,30,699.0,240.0,2.1,26.1,840.0,911.44,662.34
2018,8,19,13,45,689.0,238.5,2.15,26.0,817.5,883.47,645.22
2018,8,19,14,0,679.0,237.0,2.2,25.9,795.0,852.98,626.26
2018,8,19,14,15,668.0,233.0,2.25,25.75,765.5,817.02,603.54
2018,8,19,14,30,657.0,229.0,2.3,25.6,736.0,779.05,579.09
2018,8,19,14,45,642.0,224.0,2.35,25.45,700.5,735.32,550.18
2018,8,19,15,0,627.0,219.0,2.4,25.3,665.0,690.38,519.83
2018,8,19,15,15,609.5,211.5,2.4,25.3,624.5,640.58,484.83
2018,8,19,15,30,592.0,204.0,2.4,25.3,584.0,586.17,445.86
2018,8,19,15,45,570.0,196.0,2.5,24.75,540.0,533.05,407.99
2018,8,19,16,0,548.0,188.0,2.6,24.2,496.0,480.63,369.35
2018,8,19,16,15,520.5,177.0,2.6,23.8,448.5,423.86,325.8
2018,8,19,16,30,493.0,166.0,2.6,23.4,401.0,369.06,282.56
2018,8,19,16,45,458.5,153.5,2.65,23.0,352.5,312.65,237.15
2018,8,19,17,0,424.0,141.0,2.7,22.6,304.0,259.65,193.56
2018,8,19,17,15,380.5,125.5,2.7,21.95,255.5,205.64,149.24
2018,8,19,17,30,337.0,110.0,2.7,21.3,207.0,156.76,109.53
2018,8,19,17,45,283.5,91.0,2.65,20.65,161.5,108.06,71.97
2018,8,19,18,0,230.0,72.0,2.6,20.0,116.0,68.55,44.74
2018,8,19,18,15,168.0,51.0,2.6,19.45,78.0,39.11,27.78
2018,8,19,18,30,106.0,30.0,2.6,18.9,40.0,23.53,12.99
2018,8,19,18,45,58.0,16.5,2.55,18.35,21.5,13.1,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.8,3.0,2.56,0.0
2018,8,19,19,15,5.0,1.5,2.45,17.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.4,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,20,5,45,25.0,9.5,2.35,14.8,11.5,8.11,0.0
2018,8,20,6,0,46.0,18.0,2.3,15.0,22.0,14.46,5.29
2018,8,20,6,15,77.5,38.5,2.25,15.35,50.5,30.79,20.95
2018,8,20,6,30,109.0,59.0,2.2,15.7,79.0,51.56,35.19
2018,8,20,6,45,140.5,84.5,2.15,16.05,118.5,83.91,59.44
2018,8,20,7,0,172.0,110.0,2.1,16.4,158.0,121.09,89.09
2018,8,20,7,15,202.0,136.0,2.05,16.7,203.5,165.54,125.66
2018,8,20,7,30,232.0,162.0,2.0,17.0,249.0,212.37,164.35
2018,8,20,7,45,259.0,185.5,1.9,17.3,296.0,259.77,203.24
2018,8,20,8,0,286.0,209.0,1.8,17.6,343.0,310.3,243.95
2018,8,20,8,15,309.5,229.5,1.75,18.1,389.0,359.39,282.54
