Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,0,165.0,23.0,0.7,13.6,32.0,17.94,0.0
2018,8,30,6,15,277.5,35.5,0.7,14.0,70.0,29.32,19.0
2018,8,30,6,30,390.0,48.0,0.7,14.4,108.0,65.46,36.79
2018,8,30,6,45,463.5,57.5,0.7,14.8,155.5,111.76,68.27
2018,8,30,7,0,537.0,67.0,0.7,15.2,203.0,167.42,112.38
2018,8,30,7,15,586.0,74.5,0.7,15.7,253.5,224.08,160.7
2018,8,30,7,30,635.0,82.0,0.7,16.2,304.0,286.26,213.84
2018,8,30,7,45,669.0,88.0,0.7,16.65,354.5,346.51,264.92
2018,8,30,8,0,703.0,94.0,0.7,17.1,405.0,409.69,316.69
2018,8,30,8,15,730.0,98.5,0.7,17.5,454.5,470.51,364.92
2018,8,30,8,30,757.0,103.0,0.7,17.9,504.0,532.27,412.02
2018,8,30,8,45,776.5,106.5,0.7,18.35,549.5,589.63,454.1
2018,8,30,9,0,796.0,110.0,0.7,18.8,595.0,646.84,494.55
2018,8,30,9,15,806.5,114.5,0.75,19.2,635.0,698.28,530.25
2018,8,30,9,30,817.0,119.0,0.8,19.6,675.0,748.13,563.83
2018,8,30,9,45,823.0,124.0,0.85,19.95,709.0,793.09,592.27
2018,8,30,10,0,829.0,129.0,0.9,20.3,743.0,835.62,618.79
2018,8,30,10,15,837.5,131.0,1.0,20.6,772.5,874.57,643.62
2018,8,30,10,30,846.0,133.0,1.1,20.9,802.0,910.81,666.58
2018,8,30,10,45,852.0,134.5,1.2,21.15,824.5,941.32,685.92
2018,8,30,11,0,858.0,136.0,1.3,21.4,847.0,968.61,703.23
2018,8,30,11,15,861.5,137.5,1.45,21.55,862.0,977.42,709.87
2018,8,30,11,30,865.0,139.0,1.6,21.7,877.0,994.81,722.23
2018,8,30,11,45,866.0,139.0,1.7,21.85,883.5,1004.68,729.02
2018,8,30,12,0,867.0,139.0,1.8,22.0,890.0,1010.85,733.62
2018,8,30,12,15,869.0,137.5,1.9,22.0,890.0,1012.83,736.09
2018,8,30,12,30,871.0,136.0,2.0,22.0,890.0,1011.05,736.29
2018,8,30,12,45,872.5,133.5,2.1,22.0,882.5,1004.03,733.22
2018,8,30,13,0,874.0,131.0,2.2,22.0,875.0,993.24,727.81
2018,8,30,13,15,869.0,130.5,2.25,21.85,858.5,974.48,717.14
2018,8,30,13,30,864.0,130.0,2.3,21.7,842.0,952.26,704.26
2018,8,30,13,45,856.5,129.5,2.35,21.6,818.5,924.42,687.49
2018,8,30,14,0,849.0,129.0,2.4,21.5,795.0,903.73,675.48
2018,8,30,14,15,838.5,127.5,2.45,21.25,764.5,865.57,651.88
2018,8,30,14,30,828.0,126.0,2.5,21.0,734.0,824.86,626.37
2018,8,30,14,45,814.5,124.0,2.55,20.8,697.0,779.0,596.76
2018,8,30,15,0,801.0,122.0,2.6,20.6,660.0,731.33,564.99
2018,8,30,15,15,784.5,119.5,2.6,20.6,618.5,679.55,527.71
2018,8,30,15,30,768.0,117.0,2.6,20.6,577.0,626.8,488.78
2018,8,30,15,45,744.5,113.5,2.65,20.0,530.5,569.34,446.46
2018,8,30,16,0,721.0,110.0,2.7,19.4,484.0,510.86,401.88
2018,8,30,16,15,689.5,106.0,2.7,19.0,435.0,448.79,352.54
2018,8,30,16,30,658.0,102.0,2.7,18.6,386.0,388.72,303.18
2018,8,30,16,45,616.5,96.0,2.75,18.2,335.0,325.48,250.08
2018,8,30,17,0,575.0,90.0,2.8,17.8,284.0,266.21,199.04
2018,8,30,17,15,518.0,81.5,2.85,17.3,234.0,205.31,146.89
2018,8,30,17,30,461.0,73.0,2.9,16.8,184.0,151.11,101.25
2018,8,30,17,45,380.0,61.5,2.95,16.25,138.0,96.25,58.9
2018,8,30,18,0,299.0,50.0,3.0,15.7,92.0,54.43,31.69
2018,8,30,18,15,196.0,34.0,3.0,15.4,57.0,26.26,15.32
2018,8,30,18,30,93.0,18.0,3.0,15.1,22.0,15.36,0.0
2018,8,30,18,45,46.5,9.0,3.05,14.75,11.0,7.68,0.0
2018,8,30,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,5,45,82.0,10.0,3.2,13.3,14.5,8.54,0.0
2018,8,31,6,0,164.0,20.0,3.2,13.7,29.0,15.63,0.0
2018,8,31,6,15,292.5,31.5,3.2,14.3,68.0,25.85,15.87
2018,8,31,6,30,421.0,43.0,3.2,14.9,107.0,64.05,34.19
2018,8,31,6,45,518.5,49.0,3.15,15.5,158.0,112.42,66.32
2018,8,31,7,0,616.0,55.0,3.1,16.1,209.0,173.06,114.16
2018,8,31,7,15,666.0,59.0,3.05,16.8,260.5,232.83,166.23
2018,8,31,7,30,716.0,63.0,3.0,17.5,312.0,296.57,222.18
2018,8,31,7,45,751.0,66.0,2.95,18.2,363.5,358.69,276.35
2018,8,31,8,0,786.0,69.0,2.9,18.9,415.0,423.64,331.14
2018,8,31,8,15,809.5,72.0,2.85,19.6,464.5,485.35,381.56
2018,8,31,8,30,833.0,75.0,2.8,20.3,514.0,545.46,428.83
2018,8,31,8,45,851.0,77.0,2.75,21.0,560.0,603.34,472.6
2018,8,31,9,0,869.0,79.0,2.7,21.7,606.0,660.73,514.33
2018,8,31,9,15,882.0,80.5,2.65,22.2,647.0,713.25,551.34
2018,8,31,9,30,895.0,82.0,2.6,22.7,688.0,764.19,584.32
2018,8,31,9,45,904.5,83.5,2.55,23.2,724.0,810.48,613.39
2018,8,31,10,0,914.0,85.0,2.5,23.7,760.0,854.36,640.3
2018,8,31,10,15,921.0,86.5,2.55,24.0,789.5,893.44,664.83
2018,8,31,10,30,928.0,88.0,2.6,24.3,819.0,929.47,687.19
2018,8,31,10,45,933.0,89.0,2.65,24.6,841.5,959.9,705.73
2018,8,31,11,0,938.0,90.0,2.7,24.9,864.0,986.82,721.97
2018,8,31,11,15,941.0,91.0,2.85,25.0,879.5,1008.18,736.1
2018,8,31,11,30,944.0,92.0,3.0,25.1,895.0,1025.7,747.86
2018,8,31,11,45,945.0,92.5,3.15,25.15,902.0,1036.8,755.72
2018,8,31,12,0,946.0,93.0,3.3,25.2,909.0,1043.88,761.13
2018,8,31,12,15,946.0,93.5,3.5,25.1,909.0,1045.92,764.24
2018,8,31,12,30,946.0,94.0,3.7,25.0,909.0,1043.89,764.79
2018,8,31,12,45,945.0,93.5,3.85,24.9,901.0,1035.76,761.06
2018,8,31,13,0,944.0,93.0,4.0,24.8,893.0,1023.62,754.79
2018,8,31,13,15,940.5,92.0,4.1,24.6,876.5,1004.6,743.96
2018,8,31,13,30,937.0,91.0,4.2,24.4,860.0,981.79,730.63
2018,8,31,13,45,931.0,90.5,4.3,24.2,836.5,953.55,713.6
2018,8,31,14,0,925.0,90.0,4.4,24.0,813.0,921.9,694.13
2018,8,31,14,15,917.5,89.0,4.45,23.75,782.5,885.19,670.92
2018,8,31,14,30,910.0,88.0,4.5,23.5,752.0,845.53,645.54
2018,8,31,14,45,900.0,86.5,4.55,23.25,715.5,800.66,616.21
2018,8,31,15,0,890.0,85.0,4.6,23.0,679.0,753.47,584.8
2018,8,31,15,15,876.0,83.0,4.6,23.0,636.5,700.93,547.67
2018,8,31,15,30,862.0,81.0,4.6,23.0,594.0,646.97,507.1
2018,8,31,15,45,845.0,78.0,4.65,22.35,547.5,589.08,463.8
2018,8,31,16,0,828.0,75.0,4.7,21.7,501.0,532.93,420.17
2018,8,31,16,15,804.0,72.0,4.7,21.3,451.5,470.28,369.4
2018,8,31,16,30,780.0,69.0,4.7,20.9,402.0,408.56,317.64
2018,8,31,16,45,745.0,65.0,4.65,20.45,350.0,343.1,261.45
2018,8,31,17,0,710.0,61.0,4.6,20.0,298.0,280.61,206.39
2018,8,31,17,15,658.0,56.5,4.55,19.4,246.5,216.86,150.6
2018,8,31,17,30,606.0,52.0,4.5,18.8,195.0,157.43,99.64
2018,8,31,17,45,523.0,45.0,4.4,18.2,146.5,99.7,55.27
2018,8,31,18,0,440.0,38.0,4.3,17.6,98.0,52.43,26.18
2018,8,31,18,15,300.0,27.5,4.25,17.05,60.5,22.74,11.89
2018,8,31,18,30,160.0,17.0,4.2,16.5,23.0,14.51,0.0
2018,8,31,18,45,80.0,8.5,4.1,16.0,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,1,5,45,53.0,10.0,3.3,14.1,12.5,8.54,0.0
2018,9,1,6,0,106.0,20.0,3.3,14.4,25.0,15.55,0.0
2018,9,1,6,15,199.0,36.5,3.2,15.05,60.5,28.12,17.51
2018,9,1,6,30,292.0,53.0,3.1,15.7,96.0,63.4,37.45
2018,9,1,6,45,362.5,66.5,3.0,16.35,141.5,106.63,68.01
2018,9,1,7,0,433.0,80.0,2.9,17.0,187.0,158.86,109.66
2018,9,1,7,15,485.0,90.5,2.75,17.55,236.5,212.44,155.25
2018,9,1,7,30,537.0,101.0,2.6,18.1,286.0,275.87,209.26
2018,9,1,7,45,574.5,109.5,2.5,18.65,336.0,334.38,258.97
2018,9,1,8,0,612.0,118.0,2.4,19.2,386.0,396.45,310.16
2018,9,1,8,15,641.5,125.0,2.3,19.85,435.0,456.31,357.92
2018,9,1,8,30,671.0,132.0,2.2,20.5,484.0,518.05,405.32
2018,9,1,8,45,693.0,137.5,2.15,21.15,529.5,575.29,447.82
2018,9,1,9,0,715.0,143.0,2.1,21.8,575.0,632.86,489.04
2018,9,1,9,15,734.5,146.5,2.1,22.2,617.0,686.68,527.01
2018,9,1,9,30,754.0,150.0,2.1,22.6,659.0,739.89,563.5
2018,9,1,9,45,769.5,152.5,2.15,22.95,695.5,787.97,595.94
2018,9,1,10,0,785.0,155.0,2.2,23.3,732.0,829.5,622.37
2018,9,1,10,15,794.5,157.5,2.3,23.5,761.5,868.5,647.65
2018,9,1,10,30,804.0,160.0,2.4,23.7,791.0,904.97,671.12
2018,9,1,10,45,811.0,161.5,2.5,23.85,813.5,935.41,690.65
2018,9,1,11,0,818.0,163.0,2.6,24.0,836.0,962.77,708.19
2018,9,1,11,15,822.5,164.0,2.7,24.05,851.0,984.0,722.04
2018,9,1,11,30,827.0,165.0,2.8,24.1,866.0,1001.76,733.76
2018,9,1,11,45,829.5,165.5,2.9,24.15,873.5,1013.49,741.68
2018,9,1,12,0,832.0,166.0,3.0,24.2,881.0,1021.53,747.36
2018,9,1,12,15,838.5,161.5,3.05,24.2,882.0,1024.75,749.77
2018,9,1,12,30,845.0,157.0,3.1,24.2,883.0,1024.13,749.86
2018,9,1,12,45,851.5,152.0,3.2,24.2,877.0,1019.11,747.64
2018,9,1,13,0,858.0,147.0,3.3,24.2,871.0,1010.16,742.97
2018,9,1,13,15,854.5,145.5,3.35,24.15,855.0,991.34,731.65
2018,9,1,13,30,851.0,144.0,3.4,24.1,839.0,968.94,718.06
2018,9,1,13,45,846.0,141.0,3.45,24.05,815.5,940.18,700.21
2018,9,1,14,0,841.0,138.0,3.5,24.0,792.0,908.2,680.14
2018,9,1,14,15,832.0,136.0,3.55,23.9,761.5,870.77,656.35
2018,9,1,14,30,823.0,134.0,3.6,23.8,731.0,830.71,630.52
2018,9,1,14,45,811.0,130.5,3.6,23.7,694.0,784.4,599.79
2018,9,1,15,0,799.0,127.0,3.6,23.6,657.0,736.19,566.81
2018,9,1,15,15,782.0,123.5,3.6,23.6,614.5,682.89,528.33
2018,9,1,15,30,765.0,120.0,3.6,23.6,572.0,630.41,489.49
2018,9,1,15,45,743.0,115.5,3.65,23.2,525.5,571.31,445.56
2018,9,1,16,0,721.0,111.0,3.7,22.8,479.0,512.5,400.42
2018,9,1,16,15,690.5,105.5,3.75,22.35,429.0,449.24,350.43
2018,9,1,16,30,660.0,100.0,3.8,21.9,379.0,387.94,300.34
2018,9,1,16,45,619.0,93.5,3.8,21.5,328.0,324.19,246.89
2018,9,1,17,0,578.0,87.0,3.8,21.1,277.0,264.38,195.55
2018,9,1,17,15,519.0,78.5,3.8,20.45,226.5,202.76,143.22
2018,9,1,17,30,460.0,70.0,3.8,19.8,176.0,148.12,97.66
2018,9,1,17,45,376.5,58.0,3.75,19.1,130.0,92.75,55.41
2018,9,1,18,0,293.0,46.0,3.7,18.4,84.0,50.74,28.4
2018,9,1,18,15,187.0,30.0,3.7,17.9,50.5,23.25,11.52
2018,9,1,18,30,81.0,14.0,3.7,17.4,17.0,11.95,0.0
2018,9,1,18,45,40.5,7.0,3.65,16.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,5,45,36.0,8.0,1.75,15.05,9.5,6.83,0.0
2018,9,2,6,0,72.0,16.0,1.7,15.4,19.0,12.42,0.0
2018,9,2,6,15,148.5,34.5,1.65,16.15,52.5,26.48,15.9
2018,9,2,6,30,225.0,53.0,1.6,16.9,86.0,59.87,36.37
2018,9,2,6,45,288.0,70.5,1.55,17.7,130.0,101.33,66.38
2018,9,2,7,0,351.0,88.0,1.5,18.5,174.0,151.02,105.76
2018,9,2,7,15,400.0,102.5,1.45,19.0,222.5,202.47,148.69
2018,9,2,7,30,449.0,117.0,1.4,19.5,271.0,259.8,196.57
2018,9,2,7,45,487.0,129.0,1.35,20.05,320.0,316.19,243.22
2018,9,2,8,0,525.0,141.0,1.3,20.6,369.0,376.42,291.59
2018,9,2,8,15,555.0,150.0,1.3,21.15,416.5,433.32,336.13
2018,9,2,8,30,585.0,159.0,1.3,21.7,464.0,492.38,380.82
2018,9,2,8,45,608.0,167.0,1.25,22.25,509.0,553.36,424.96
2018,9,2,9,0,631.0,175.0,1.2,22.8,554.0,610.15,464.58
2018,9,2,9,15,652.5,178.5,1.2,23.25,594.5,661.99,500.12
2018,9,2,9,30,674.0,182.0,1.2,23.7,635.0,713.59,534.51
2018,9,2,9,45,692.5,184.5,1.25,24.15,671.5,761.25,565.89
2018,9,2,10,0,711.0,187.0,1.3,24.6,708.0,807.76,595.88
2018,9,2,10,15,722.5,189.5,1.35,24.9,737.0,846.75,620.49
2018,9,2,10,30,734.0,192.0,1.4,25.2,766.0,883.55,643.03
2018,9,2,10,45,743.0,194.0,1.5,25.5,789.0,915.1,662.72
2018,9,2,11,0,752.0,196.0,1.6,25.8,812.0,943.89,680.64
2018,9,2,11,15,758.5,197.0,1.7,25.9,828.0,966.27,695.04
2018,9,2,11,30,765.0,198.0,1.8,26.0,844.0,985.43,707.53
2018,9,2,11,45,768.5,198.5,1.9,26.1,852.0,997.74,715.79
2018,9,2,12,0,772.0,199.0,2.0,26.2,860.0,1006.52,721.99
2018,9,2,12,15,777.0,196.0,2.1,26.15,861.0,1009.54,725.1
2018,9,2,12,30,782.0,193.0,2.2,26.1,862.0,1008.9,726.05
2018,9,2,12,45,786.0,188.5,2.3,26.05,855.0,992.53,717.06
2018,9,2,13,0,790.0,184.0,2.4,26.0,848.0,982.52,712.3
2018,9,2,13,15,787.0,181.0,2.45,25.85,832.0,963.59,701.54
2018,9,2,13,30,784.0,178.0,2.5,25.7,816.0,941.3,688.66
2018,9,2,13,45,778.5,175.0,2.55,25.55,793.0,920.89,677.01
2018,9,2,14,0,773.0,172.0,2.6,25.4,770.0,889.58,658.06
2018,9,2,14,15,764.5,167.5,2.65,25.2,739.5,851.33,634.47
2018,9,2,14,30,756.0,163.0,2.7,25.0,709.0,810.67,608.99
2018,9,2,14,45,744.5,158.5,2.75,24.75,673.0,765.48,579.5
2018,9,2,15,0,733.0,154.0,2.8,24.5,637.0,718.57,547.77
2018,9,2,15,15,714.5,149.5,2.8,24.5,595.0,665.35,509.92
2018,9,2,15,30,696.0,145.0,2.8,24.5,553.0,611.59,470.8
2018,9,2,15,45,676.0,137.5,2.8,23.9,507.5,553.81,428.74
2018,9,2,16,0,656.0,130.0,2.8,23.3,462.0,496.34,385.48
2018,9,2,16,15,630.5,121.5,2.8,22.85,414.0,435.9,338.26
2018,9,2,16,30,605.0,113.0,2.8,22.4,366.0,377.04,290.68
2018,9,2,16,45,567.5,103.5,2.8,21.95,316.0,314.8,239.19
2018,9,2,17,0,530.0,94.0,2.8,21.5,266.0,256.25,189.53
2018,9,2,17,15,475.0,83.0,2.75,20.8,216.5,193.08,136.44
2018,9,2,17,30,420.0,72.0,2.7,20.1,167.0,140.12,92.5
2018,9,2,17,45,344.0,58.0,2.65,19.45,122.5,89.12,53.62
2018,9,2,18,0,268.0,44.0,2.6,18.8,78.0,47.93,26.65
2018,9,2,18,15,168.0,28.0,2.55,18.3,46.0,21.7,9.44
2018,9,2,18,30,68.0,12.0,2.5,17.8,14.0,10.24,0.0
2018,9,2,18,45,34.0,6.0,2.45,17.25,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,3,5,45,45.0,9.0,0.85,14.05,11.0,7.68,0.0
2018,9,3,6,0,90.0,18.0,0.8,14.3,22.0,14.0,0.0
2018,9,3,6,15,190.0,35.0,0.75,14.85,57.5,27.02,16.23
2018,9,3,6,30,290.0,52.0,0.7,15.4,93.0,64.27,37.81
2018,9,3,6,45,367.0,64.5,0.7,15.95,139.0,107.76,68.56
2018,9,3,7,0,444.0,77.0,0.7,16.5,185.0,161.03,110.76
2018,9,3,7,15,499.5,87.0,0.65,17.05,235.0,219.34,159.6
2018,9,3,7,30,555.0,97.0,0.6,17.6,285.0,281.32,211.41
2018,9,3,7,45,596.0,104.5,0.6,18.15,336.0,341.54,261.3
2018,9,3,8,0,637.0,112.0,0.6,18.7,387.0,405.67,312.68
2018,9,3,8,15,667.5,117.5,0.6,19.25,436.0,466.12,359.56
2018,9,3,8,30,698.0,123.0,0.6,19.8,485.0,528.45,406.05
2018,9,3,8,45,722.0,126.5,0.6,20.35,531.0,586.33,447.62
2018,9,3,9,0,746.0,130.0,0.6,20.9,577.0,644.61,487.99
2018,9,3,9,15,758.0,136.0,0.65,21.3,617.0,697.02,523.75
2018,9,3,9,30,770.0,142.0,0.7,21.7,657.0,748.13,557.72
2018,9,3,9,45,777.5,147.5,0.75,22.1,691.5,793.57,586.68
2018,9,3,10,0,785.0,153.0,0.8,22.5,726.0,831.84,609.99
2018,9,3,10,15,795.0,155.5,0.85,22.75,755.5,871.24,634.25
2018,9,3,10,30,805.0,158.0,0.9,23.0,785.0,908.12,656.69
2018,9,3,10,45,812.5,159.0,1.0,23.2,807.5,938.47,675.89
2018,9,3,11,0,820.0,160.0,1.1,23.4,830.0,965.76,693.23
2018,9,3,11,15,825.0,161.0,1.15,23.5,845.0,987.39,706.48
2018,9,3,11,30,830.0,162.0,1.2,23.6,860.0,1005.56,717.7
2018,9,3,11,45,833.0,161.5,1.25,23.7,867.0,1016.66,724.66
2018,9,3,12,0,836.0,161.0,1.3,23.8,874.0,1024.05,729.52
2018,9,3,12,15,789.0,180.0,1.4,23.8,852.5,997.38,714.4
2018,9,3,12,30,742.0,199.0,1.5,23.8,831.0,977.12,703.57
2018,9,3,12,45,790.5,175.5,1.55,23.8,843.0,985.84,710.29
2018,9,3,13,0,839.0,152.0,1.6,23.8,855.0,999.77,720.08
2018,9,3,13,15,763.5,182.5,1.7,23.7,812.5,952.43,691.84
2018,9,3,13,30,688.0,213.0,1.8,23.6,770.0,896.31,657.94
2018,9,3,13,45,600.0,243.0,1.85,23.45,718.5,826.28,611.71
2018,9,3,14,0,512.0,273.0,1.9,23.3,667.0,754.0,562.76
2018,9,3,14,15,481.0,270.5,1.95,23.1,629.0,706.09,531.2
2018,9,3,14,30,450.0,268.0,2.0,22.9,591.0,658.21,498.79
2018,9,3,14,45,451.0,247.0,2.0,22.7,556.5,618.02,471.8
2018,9,3,15,0,452.0,226.0,2.0,22.5,522.0,576.2,443.02
2018,9,3,15,15,560.5,181.5,2.0,22.5,524.5,584.21,451.08
2018,9,3,15,30,669.0,137.0,2.0,22.5,527.0,586.78,453.86
2018,9,3,15,45,682.0,125.5,2.0,21.9,494.5,545.97,424.02
2018,9,3,16,0,695.0,114.0,2.0,21.3,462.0,502.04,390.85
2018,9,3,16,15,677.5,105.0,2.0,20.95,415.5,442.87,344.32
2018,9,3,16,30,660.0,96.0,2.0,20.6,369.0,384.3,296.62
2018,9,3,16,45,621.5,89.5,1.95,20.25,319.0,321.39,244.09
2018,9,3,17,0,583.0,83.0,1.9,19.9,269.0,262.14,193.33
2018,9,3,17,15,525.5,74.5,1.85,19.35,219.0,200.55,141.04
2018,9,3,17,30,468.0,66.0,1.8,18.8,169.0,145.76,95.31
2018,9,3,17,45,384.0,54.0,1.75,18.25,123.5,92.18,54.61
2018,9,3,18,0,300.0,42.0,1.7,17.7,78.0,47.57,25.64
2018,9,3,18,15,187.0,27.0,1.7,17.25,46.0,21.0,7.73
2018,9,3,18,30,74.0,12.0,1.7,16.8,14.0,10.24,0.0
2018,9,3,18,45,37.0,6.0,1.7,16.35,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,5,45,53.0,9.5,1.05,14.45,11.5,8.11,0.0
2018,9,4,6,0,106.0,19.0,1.0,14.6,23.0,16.22,0.0
2018,9,4,6,15,217.0,34.0,0.95,15.05,59.0,27.02,15.92
2018,9,4,6,30,328.0,49.0,0.9,15.5,95.0,65.4,37.15
2018,9,4,6,45,310.5,61.0,0.8,15.9,119.0,98.23,63.13
2018,9,4,7,0,293.0,73.0,0.7,16.3,143.0,128.59,90.43
2018,9,4,7,15,219.0,100.0,0.7,16.75,159.5,150.68,113.43
2018,9,4,7,30,145.0,127.0,0.7,17.2,176.0,162.23,126.3
2018,9,4,7,45,180.5,146.5,0.65,17.65,217.5,204.06,160.36
2018,9,4,8,0,216.0,166.0,0.6,18.1,259.0,256.95,202.47
2018,9,4,8,15,366.5,163.5,0.6,18.5,343.5,354.21,277.98
2018,9,4,8,30,517.0,161.0,0.6,18.9,428.0,459.85,357.73
2018,9,4,8,45,648.0,141.5,0.6,19.3,507.0,557.76,429.42
2018,9,4,9,0,779.0,122.0,0.6,19.7,586.0,660.51,502.22
2018,9,4,9,15,799.5,123.0,0.65,20.0,628.0,712.89,537.88
2018,9,4,9,30,820.0,124.0,0.7,20.3,670.0,766.59,573.71
2018,9,4,9,45,838.0,124.0,0.7,20.6,708.0,816.15,604.09
2018,9,4,10,0,856.0,124.0,0.7,20.9,746.0,864.02,632.85
2018,9,4,10,15,865.0,126.0,0.75,21.1,776.0,904.2,657.41
2018,9,4,10,30,874.0,128.0,0.8,21.3,806.0,941.58,680.11
2018,9,4,10,45,881.0,128.5,0.8,21.5,828.5,961.21,690.59
2018,9,4,11,0,888.0,129.0,0.8,21.7,851.0,988.2,705.92
2018,9,4,11,15,892.0,129.5,0.85,21.75,866.0,1008.88,718.67
2018,9,4,11,30,896.0,130.0,0.9,21.8,881.0,1025.92,729.35
2018,9,4,11,45,897.5,130.5,0.95,21.85,888.0,1036.75,736.37
2018,9,4,12,0,899.0,131.0,1.0,21.9,895.0,1043.73,741.23
2018,9,4,12,15,902.5,128.5,1.05,21.9,895.0,1045.8,743.39
2018,9,4,12,30,906.0,126.0,1.1,21.9,895.0,1043.95,743.32
2018,9,4,12,45,908.5,123.0,1.15,21.85,887.0,1036.65,740.18
2018,9,4,13,0,911.0,120.0,1.2,21.8,879.0,1025.38,734.73
2018,9,4,13,15,906.5,118.5,1.25,21.7,861.5,1005.0,723.8
2018,9,4,13,30,902.0,117.0,1.3,21.6,844.0,980.97,710.64
2018,9,4,13,45,896.0,115.5,1.35,21.5,819.5,952.06,694.29
2018,9,4,14,0,890.0,114.0,1.4,21.4,795.0,919.86,675.7
2018,9,4,14,15,881.0,112.5,1.45,21.2,764.0,881.97,653.42
2018,9,4,14,30,872.0,111.0,1.5,21.0,733.0,841.35,629.02
2018,9,4,14,45,860.5,108.0,1.55,20.85,695.5,801.82,604.86
2018,9,4,15,0,849.0,105.0,1.6,20.7,658.0,752.27,573.32
2018,9,4,15,15,832.5,102.0,1.6,20.7,614.5,697.46,535.42
2018,9,4,15,30,816.0,99.0,1.6,20.7,571.0,641.6,495.25
2018,9,4,15,45,795.5,96.0,1.7,20.25,524.5,582.63,452.89
2018,9,4,16,0,775.0,93.0,1.8,19.8,478.0,523.65,408.69
2018,9,4,16,15,747.5,88.5,1.8,19.5,428.0,460.13,358.62
2018,9,4,16,30,720.0,84.0,1.8,19.2,378.0,397.9,307.74
2018,9,4,16,45,680.5,78.5,1.8,18.85,326.0,332.15,252.6
2018,9,4,17,0,641.0,73.0,1.8,18.5,274.0,270.09,199.04
2018,9,4,17,15,582.0,66.0,1.8,17.95,223.0,206.02,144.12
2018,9,4,17,30,523.0,59.0,1.8,17.4,172.0,148.84,95.92
2018,9,4,17,45,432.0,49.0,1.8,16.8,125.5,92.78,53.35
2018,9,4,18,0,341.0,39.0,1.8,16.2,79.0,48.51,25.49
2018,9,4,18,15,213.5,25.5,1.85,15.75,46.5,21.34,6.14
2018,9,4,18,30,86.0,12.0,1.9,15.3,14.0,10.24,0.0
2018,9,4,18,45,43.0,6.0,1.9,14.8,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,5,45,52.5,9.0,1.15,12.8,11.0,0.0,0.0
2018,9,5,6,0,105.0,18.0,1.1,13.1,22.0,15.36,0.0
2018,9,5,6,15,220.5,33.0,1.1,13.6,58.0,26.98,15.65
2018,9,5,6,30,336.0,48.0,1.1,14.1,94.0,66.17,37.44
2018,9,5,6,45,292.5,60.0,1.15,14.6,112.5,95.91,62.29
2018,9,5,7,0,249.0,72.0,1.2,15.1,131.0,119.8,85.52
2018,9,5,7,15,171.0,98.5,1.15,15.45,143.5,137.38,104.85
2018,9,5,7,30,93.0,125.0,1.1,15.8,156.0,143.96,113.45
2018,9,5,7,45,115.0,147.0,1.05,16.15,191.5,179.71,142.91
2018,9,5,8,0,137.0,169.0,1.0,16.5,227.0,218.23,174.09
2018,9,5,8,15,261.0,175.5,1.0,16.85,303.5,304.41,242.63
2018,9,5,8,30,385.0,182.0,1.0,17.2,380.0,407.12,322.27
2018,9,5,8,45,541.5,161.0,1.0,17.55,467.0,506.88,398.07
2018,9,5,9,0,698.0,140.0,1.0,17.9,554.0,627.06,486.13
2018,9,5,9,15,759.5,130.0,1.0,18.1,609.5,696.26,534.64
2018,9,5,9,30,821.0,120.0,1.0,18.3,665.0,765.48,581.82
2018,9,5,9,45,833.0,123.0,1.05,18.55,701.5,813.33,612.35
2018,9,5,10,0,845.0,126.0,1.1,18.8,738.0,859.11,641.36
2018,9,5,10,15,855.0,127.5,1.15,18.95,768.0,899.25,666.61
2018,9,5,10,30,865.0,129.0,1.2,19.1,798.0,936.68,689.97
2018,9,5,10,45,872.0,130.0,1.25,19.25,820.5,967.85,709.2
2018,9,5,11,0,879.0,131.0,1.3,19.4,843.0,983.67,718.65
2018,9,5,11,15,883.5,131.5,1.35,19.5,858.5,1004.61,731.81
2018,9,5,11,30,888.0,132.0,1.4,19.6,874.0,1021.96,742.68
2018,9,5,11,45,890.5,132.0,1.5,19.7,881.0,1033.13,750.59
2018,9,5,12,0,893.0,132.0,1.6,19.8,888.0,1040.49,756.27
2018,9,5,12,15,896.5,130.0,1.65,19.8,888.0,1042.98,758.5
2018,9,5,12,30,900.0,128.0,1.7,19.8,888.0,1041.57,758.44
2018,9,5,12,45,902.5,124.5,1.8,19.8,880.0,1033.71,755.16
2018,9,5,13,0,905.0,121.0,1.9,19.8,872.0,1021.91,749.44
2018,9,5,13,15,861.0,134.5,1.95,19.65,837.5,991.3,731.31
2018,9,5,13,30,817.0,148.0,2.0,19.5,803.0,946.01,703.55
2018,9,5,13,45,828.0,140.0,2.1,19.4,787.0,927.12,693.6
2018,9,5,14,0,839.0,132.0,2.2,19.3,771.0,904.22,680.58
2018,9,5,14,15,852.0,122.0,2.25,19.15,748.5,876.89,664.13
2018,9,5,14,30,865.0,112.0,2.3,19.0,726.0,845.37,644.71
2018,9,5,14,45,853.0,109.5,2.35,18.85,688.5,798.19,614.15
2018,9,5,15,0,841.0,107.0,2.4,18.7,651.0,748.99,581.77
2018,9,5,15,15,825.0,104.0,2.4,18.7,608.0,694.77,543.1
2018,9,5,15,30,809.0,101.0,2.4,18.7,565.0,639.47,502.24
2018,9,5,15,45,786.5,98.0,2.45,18.2,518.0,579.55,457.76
2018,9,5,16,0,764.0,95.0,2.5,17.7,471.0,519.85,411.78
2018,9,5,16,15,733.5,90.5,2.45,17.35,420.5,455.59,360.1
2018,9,5,16,30,703.0,86.0,2.4,17.0,370.0,392.76,307.84
2018,9,5,16,45,662.0,80.5,2.4,16.7,318.5,327.39,252.14
2018,9,5,17,0,621.0,75.0,2.4,16.4,267.0,265.91,198.34
2018,9,5,17,15,560.0,67.5,2.4,15.95,216.0,202.09,143.04
2018,9,5,17,30,499.0,60.0,2.4,15.5,165.0,145.46,94.91
2018,9,5,17,45,405.5,49.5,2.35,15.05,119.5,90.25,52.71
2018,9,5,18,0,312.0,39.0,2.3,14.6,74.0,47.22,25.2
2018,9,5,18,15,187.0,24.5,2.25,14.3,42.5,19.11,2.49
2018,9,5,18,30,62.0,10.0,2.2,14.0,11.0,8.54,0.0
2018,9,5,18,45,31.0,5.0,2.15,13.65,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,45,37.5,7.5,1.85,12.15,9.0,0.0,0.0
2018,9,6,6,0,75.0,15.0,1.8,12.5,18.0,12.8,0.0
2018,9,6,6,15,212.5,29.0,1.8,12.95,54.0,24.51,13.37
2018,9,6,6,30,350.0,43.0,1.8,13.4,90.0,65.91,36.56
2018,9,6,6,45,298.0,59.5,1.85,13.9,112.0,97.23,63.3
2018,9,6,7,0,246.0,76.0,1.9,14.4,134.0,120.26,86.39
2018,9,6,7,15,198.0,97.0,1.9,14.9,151.0,144.01,109.98
2018,9,6,7,30,150.0,118.0,1.9,15.4,168.0,157.02,123.51
2018,9,6,7,45,175.0,137.0,1.85,15.9,204.5,194.67,155.06
2018,9,6,8,0,200.0,156.0,1.8,16.4,241.0,242.22,194.05
2018,9,6,8,15,205.0,177.5,1.85,16.95,273.5,270.79,217.16
2018,9,6,8,30,210.0,199.0,1.9,17.5,306.0,306.69,245.49
2018,9,6,8,45,179.5,222.5,1.9,18.05,320.0,322.83,257.15
2018,9,6,9,0,149.0,246.0,1.9,18.6,334.0,335.61,265.72
2018,9,6,9,15,325.5,233.5,1.9,19.05,443.5,470.25,370.64
2018,9,6,9,30,502.0,221.0,1.9,19.5,553.0,623.03,483.95
2018,9,6,9,45,666.0,175.0,1.95,19.95,640.0,738.89,567.4
2018,9,6,10,0,830.0,129.0,2.0,20.4,727.0,851.81,643.96
2018,9,6,10,15,858.5,122.5,2.0,20.8,763.0,899.17,672.72
2018,9,6,10,30,887.0,116.0,2.0,21.2,799.0,934.72,693.87
2018,9,6,10,45,897.0,115.5,2.0,21.55,823.0,966.93,712.89
2018,9,6,11,0,907.0,115.0,2.0,21.9,847.0,995.97,729.74
2018,9,6,11,15,913.5,114.0,2.05,22.15,862.5,1017.72,742.77
2018,9,6,11,30,920.0,113.0,2.1,22.4,878.0,1035.82,753.58
2018,9,6,11,45,925.0,111.5,2.1,22.7,886.0,1048.11,760.04
2018,9,6,12,0,930.0,110.0,2.1,23.0,894.0,1056.49,764.17
2018,9,6,12,15,933.0,108.0,2.2,23.1,894.0,1058.35,766.19
2018,9,6,12,30,936.0,106.0,2.3,23.2,894.0,1056.15,765.8
2018,9,6,12,45,938.0,103.5,2.35,23.35,886.0,1048.36,761.24
2018,9,6,13,0,940.0,101.0,2.4,23.5,878.0,1036.5,754.23
2018,9,6,13,15,937.5,100.0,2.4,23.5,861.5,1017.86,742.88
2018,9,6,13,30,935.0,99.0,2.4,23.5,845.0,995.4,729.18
2018,9,6,13,45,930.5,96.5,2.45,23.55,820.5,965.77,711.21
2018,9,6,14,0,926.0,94.0,2.5,23.6,796.0,932.66,690.88
2018,9,6,14,15,919.5,92.0,2.55,23.5,765.0,895.03,667.78
2018,9,6,14,30,913.0,90.0,2.6,23.4,734.0,854.39,642.4
2018,9,6,14,45,903.5,87.5,2.65,23.35,696.5,808.06,612.65
2018,9,6,15,0,894.0,85.0,2.7,23.3,659.0,759.39,580.83
2018,9,6,15,15,879.5,83.0,2.7,23.3,616.0,705.69,544.13
2018,9,6,15,30,865.0,81.0,2.7,23.3,573.0,650.64,503.86
2018,9,6,15,45,847.0,77.5,2.8,22.95,525.5,590.9,459.91
2018,9,6,16,0,829.0,74.0,2.9,22.6,478.0,533.29,415.78
2018,9,6,16,15,804.5,70.0,2.9,22.25,427.5,468.79,364.47
2018,9,6,16,30,780.0,66.0,2.9,21.9,377.0,405.36,312.1
2018,9,6,16,45,742.5,62.5,2.9,21.5,325.0,339.13,255.98
2018,9,6,17,0,705.0,59.0,2.9,21.1,273.0,276.2,201.08
2018,9,6,17,15,647.5,53.0,2.9,20.35,221.0,209.79,143.83
2018,9,6,17,30,590.0,47.0,2.9,19.6,169.0,148.89,92.31
2018,9,6,17,45,496.5,39.5,2.9,18.8,122.0,90.72,48.48
2018,9,6,18,0,403.0,32.0,2.9,18.0,75.0,44.5,20.41
2018,9,6,18,15,248.0,21.0,2.95,17.55,43.0,17.56,0.0
2018,9,6,18,30,93.0,10.0,3.0,17.1,11.0,8.54,0.0
2018,9,6,18,45,46.5,5.0,3.05,16.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,7,5,45,60.5,8.0,1.95,15.05,10.0,0.0,0.0
2018,9,7,6,0,121.0,16.0,1.8,15.4,20.0,13.66,0.0
2018,9,7,6,15,236.0,29.5,1.7,16.25,54.5,27.34,12.57
2018,9,7,6,30,351.0,43.0,1.6,17.1,89.0,67.05,36.61
2018,9,7,6,45,426.5,54.0,1.5,17.95,135.0,113.95,70.37
2018,9,7,7,0,502.0,65.0,1.4,18.8,181.0,170.54,115.84
2018,9,7,7,15,552.5,73.5,1.4,19.35,230.5,227.44,164.5
2018,9,7,7,30,603.0,82.0,1.4,19.9,280.0,290.11,217.88
2018,9,7,7,45,636.5,90.0,1.4,20.5,330.0,350.98,269.09
2018,9,7,8,0,670.0,98.0,1.4,21.1,380.0,414.81,320.91
2018,9,7,8,15,696.0,103.5,1.4,21.6,428.0,474.91,368.26
2018,9,7,8,30,722.0,109.0,1.4,22.1,476.0,536.32,414.81
2018,9,7,8,45,740.0,115.0,1.45,22.6,521.0,594.27,457.42
2018,9,7,9,0,758.0,121.0,1.5,23.1,566.0,652.03,498.51
2018,9,7,9,15,775.5,124.0,1.55,23.45,607.5,703.15,534.19
2018,9,7,9,30,793.0,127.0,1.6,23.8,649.0,755.6,569.52
2018,9,7,9,45,806.5,129.0,1.65,24.15,684.5,802.54,599.38
2018,9,7,10,0,820.0,131.0,1.7,24.5,720.0,847.59,627.61
2018,9,7,10,15,830.0,133.5,1.8,24.7,750.0,887.93,653.34
2018,9,7,10,30,840.0,136.0,1.9,24.9,780.0,925.63,677.24
2018,9,7,10,45,848.0,136.5,2.0,25.1,802.5,956.51,696.64
2018,9,7,11,0,856.0,137.0,2.1,25.3,825.0,984.21,714.03
2018,9,7,11,15,861.5,137.5,2.25,25.35,840.5,1006.12,728.76
2018,9,7,11,30,867.0,138.0,2.4,25.4,856.0,1024.45,741.31
2018,9,7,11,45,871.0,137.0,2.5,25.45,863.5,1022.28,740.34
2018,9,7,12,0,875.0,136.0,2.6,25.5,871.0,1029.88,745.94
2018,9,7,12,15,887.0,129.5,2.75,25.5,873.5,1036.15,751.34
2018,9,7,12,30,899.0,123.0,2.9,25.5,876.0,1038.46,754.3
2018,9,7,12,45,913.5,113.0,3.0,25.5,871.0,1035.49,753.52
2018,9,7,13,0,928.0,103.0,3.1,25.5,866.0,1028.15,750.05
2018,9,7,13,15,925.5,101.5,3.2,25.4,849.5,1009.06,739.33
2018,9,7,13,30,923.0,100.0,3.3,25.3,833.0,986.2,726.2
2018,9,7,13,45,919.5,97.5,3.4,25.2,809.0,957.68,709.26
2018,9,7,14,0,916.0,95.0,3.5,25.1,785.0,925.65,689.87
2018,9,7,14,15,909.0,93.0,3.6,24.9,754.0,887.81,666.61
2018,9,7,14,30,902.0,91.0,3.7,24.7,723.0,847.03,641.03
2018,9,7,14,45,893.0,88.0,3.8,24.5,686.0,800.88,611.32
2018,9,7,15,0,884.0,85.0,3.9,24.3,649.0,752.38,579.47
2018,9,7,15,15,869.0,82.5,3.9,24.3,605.5,698.17,541.73
2018,9,7,15,30,854.0,80.0,3.9,24.3,562.0,642.7,500.53
2018,9,7,15,45,837.0,76.5,3.9,23.8,515.5,584.03,456.67
2018,9,7,16,0,820.0,73.0,3.9,23.3,469.0,527.45,412.76
2018,9,7,16,15,798.0,68.5,3.9,22.9,419.0,464.07,361.9
2018,9,7,16,30,776.0,64.0,3.9,22.5,369.0,401.5,309.84
2018,9,7,16,45,741.5,59.0,3.85,22.1,317.5,335.06,253.1
2018,9,7,17,0,707.0,54.0,3.8,21.7,266.0,271.63,197.41
2018,9,7,17,15,652.5,49.5,3.8,21.1,215.5,207.33,141.42
2018,9,7,17,30,598.0,45.0,3.8,20.5,165.0,149.21,91.9
2018,9,7,17,45,508.5,37.5,3.75,19.85,118.5,89.94,47.09
2018,9,7,18,0,419.0,30.0,3.7,19.2,72.0,43.16,18.71
2018,9,7,18,15,259.5,19.5,3.7,18.7,41.0,16.33,0.0
2018,9,7,18,30,100.0,9.0,3.7,18.2,10.0,7.68,0.0
2018,9,7,18,45,50.0,4.5,3.7,17.7,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,72.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,9,8,6,0,144.0,16.0,3.5,14.3,20.0,13.66,0.0
2018,9,8,6,15,309.5,26.0,3.5,14.75,58.5,25.93,10.27
2018,9,8,6,30,475.0,36.0,3.5,15.2,97.0,71.67,35.84
2018,9,8,6,45,501.5,46.0,3.45,15.7,137.0,118.8,71.8
2018,9,8,7,0,528.0,56.0,3.4,16.2,177.0,169.17,115.39
2018,9,8,7,15,582.5,63.5,3.35,16.8,227.5,227.81,166.68
2018,9,8,7,30,637.0,71.0,3.3,17.4,278.0,292.67,223.34
2018,9,8,7,45,723.0,67.5,3.3,17.95,340.5,365.19,285.0
2018,9,8,8,0,809.0,64.0,3.3,18.5,403.0,445.76,351.86
2018,9,8,8,15,826.5,68.5,3.3,19.2,451.5,507.71,402.48
2018,9,8,8,30,844.0,73.0,3.3,19.9,500.0,566.8,449.05
2018,9,8,8,45,813.0,89.5,3.3,20.65,531.5,614.18,484.43
2018,9,8,9,0,782.0,106.0,3.3,21.4,563.0,652.93,512.01
2018,9,8,9,15,765.0,120.5,3.4,21.8,594.0,694.17,541.54
2018,9,8,9,30,748.0,135.0,3.5,22.2,625.0,734.87,569.76
2018,9,8,9,45,829.0,114.0,3.55,22.65,684.5,807.16,619.15
2018,9,8,10,0,910.0,93.0,3.6,23.1,744.0,877.0,665.32
2018,9,8,10,15,923.0,92.0,3.7,23.2,775.0,918.28,692.36
2018,9,8,10,30,936.0,91.0,3.8,23.3,806.0,956.81,717.6
2018,9,8,10,45,942.5,91.5,3.9,23.4,829.0,987.93,737.76
2018,9,8,11,0,949.0,92.0,4.0,23.5,852.0,1015.52,755.62
2018,9,8,11,15,953.5,92.0,4.05,23.5,867.0,1036.95,769.4
2018,9,8,11,30,958.0,92.0,4.1,23.5,882.0,1054.49,780.75
2018,9,8,11,45,961.5,91.5,4.15,23.55,890.0,1066.5,788.42
2018,9,8,12,0,965.0,91.0,4.2,23.6,898.0,1074.43,793.57
2018,9,8,12,15,966.5,91.0,4.25,23.6,898.0,1076.74,795.34
2018,9,8,12,30,968.0,91.0,4.3,23.6,898.0,1074.86,794.54
2018,9,8,12,45,949.0,100.0,4.3,23.65,884.0,1058.21,783.64
2018,9,8,13,0,930.0,109.0,4.3,23.7,870.0,1037.7,770.39
2018,9,8,13,15,948.5,98.0,4.3,23.65,860.5,1028.57,765.16
2018,9,8,13,30,967.0,87.0,4.3,23.6,851.0,1014.6,756.72
2018,9,8,13,45,964.0,85.5,4.3,23.5,827.5,986.41,738.95
2018,9,8,14,0,961.0,84.0,4.3,23.4,804.0,954.53,718.74
2018,9,8,14,15,954.0,82.5,4.3,23.2,772.5,915.67,693.94
2018,9,8,14,30,947.0,81.0,4.3,23.0,741.0,873.71,666.8
2018,9,8,14,45,938.0,79.5,4.25,22.8,703.5,827.3,636.04
2018,9,8,15,0,929.0,78.0,4.2,22.6,666.0,778.41,603.18
2018,9,8,15,15,914.5,76.0,4.2,22.6,622.0,722.94,564.78
2018,9,8,15,30,900.0,74.0,4.2,22.6,578.0,666.03,522.25
2018,9,8,15,45,876.5,71.0,4.2,22.0,527.0,601.6,473.95
2018,9,8,16,0,853.0,68.0,4.2,21.4,476.0,537.33,424.03
2018,9,8,16,15,793.0,69.5,4.2,20.9,416.0,462.67,364.12
2018,9,8,16,30,733.0,71.0,4.2,20.4,356.0,390.47,304.45
2018,9,8,16,45,633.5,71.5,4.2,19.95,292.5,308.07,235.86
2018,9,8,17,0,534.0,72.0,4.2,19.5,229.0,236.83,175.81
2018,9,8,17,15,502.5,61.5,4.15,18.9,186.0,182.62,127.9
2018,9,8,17,30,471.0,51.0,4.1,18.3,143.0,132.02,83.94
2018,9,8,17,45,412.0,40.5,4.05,17.65,103.5,82.42,45.26
2018,9,8,18,0,353.0,30.0,4.0,17.0,64.0,40.43,17.98
2018,9,8,18,15,207.5,18.5,4.0,16.5,35.5,15.47,0.0
2018,9,8,18,30,62.0,7.0,4.0,16.0,7.0,5.97,0.0
2018,9,8,18,45,31.0,3.5,4.0,15.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,9,5,45,30.5,6.0,3.5,13.6,7.0,0.0,0.0
2018,9,9,6,0,61.0,12.0,3.5,13.9,14.0,10.24,0.0
2018,9,9,6,15,189.5,27.5,3.45,14.65,48.5,24.95,9.59
2018,9,9,6,30,318.0,43.0,3.4,15.4,83.0,64.7,35.62
