Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,19,5,45,17.0,3.0,3.15,11.05,3.0,0.0,0.0
2018,9,19,6,0,34.0,6.0,3.1,11.2,6.0,5.12,0.0
2018,9,19,6,15,158.5,21.0,3.05,12.0,34.5,24.31,0.0
2018,9,19,6,30,283.0,36.0,3.0,12.8,63.0,66.78,35.89
2018,9,19,6,45,389.5,46.5,2.9,13.55,108.5,116.32,74.69
2018,9,19,7,0,496.0,57.0,2.8,14.3,154.0,179.58,127.05
2018,9,19,7,15,563.5,63.5,2.65,15.05,204.5,240.74,180.76
2018,9,19,7,30,631.0,70.0,2.5,15.8,255.0,309.62,240.6
2018,9,19,7,45,676.5,75.0,2.35,16.5,307.0,375.01,296.66
2018,9,19,8,0,722.0,80.0,2.2,17.2,359.0,444.57,353.95
2018,9,19,8,15,753.0,84.0,2.1,17.95,408.5,508.06,404.39
2018,9,19,8,30,784.0,88.0,2.0,18.7,458.0,573.98,454.46
2018,9,19,8,45,806.5,90.5,1.95,19.4,504.0,634.05,498.44
2018,9,19,9,0,829.0,93.0,1.9,20.1,550.0,694.03,540.65
2018,9,19,9,15,844.5,96.5,1.85,20.65,591.5,749.49,577.32
2018,9,19,9,30,860.0,100.0,1.8,21.2,633.0,803.58,611.34
2018,9,19,9,45,871.5,101.5,1.75,21.7,668.0,850.45,639.74
2018,9,19,10,0,883.0,103.0,1.7,22.2,703.0,886.21,660.2
2018,9,19,10,15,891.5,105.0,1.75,22.55,732.0,925.35,684.26
2018,9,19,10,30,900.0,107.0,1.8,22.9,761.0,961.54,706.15
2018,9,19,10,45,905.5,108.0,1.8,23.25,782.0,990.64,722.72
2018,9,19,11,0,911.0,109.0,1.8,23.6,803.0,1016.27,737.07
2018,9,19,11,15,915.0,109.5,1.9,23.8,817.0,1036.25,749.67
2018,9,19,11,30,919.0,110.0,2.0,24.0,831.0,1052.45,760.02
2018,9,19,11,45,920.5,110.0,2.05,24.2,836.5,1061.69,765.46
2018,9,19,12,0,922.0,110.0,2.1,24.4,842.0,1066.96,768.6
2018,9,19,12,15,922.0,109.0,2.2,24.45,839.5,1065.6,768.82
2018,9,19,12,30,922.0,108.0,2.3,24.5,837.0,1060.22,766.66
2018,9,19,12,45,920.0,107.5,2.4,24.6,827.0,1049.38,760.99
2018,9,19,13,0,918.0,107.0,2.5,24.7,817.0,1034.62,752.91
2018,9,19,13,15,914.0,105.5,2.65,24.65,798.5,1012.98,741.36
2018,9,19,13,30,910.0,104.0,2.8,24.6,780.0,987.68,727.33
2018,9,19,13,45,903.0,103.0,2.9,24.6,754.5,956.61,708.78
2018,9,19,14,0,896.0,102.0,3.0,24.6,729.0,922.32,687.93
2018,9,19,14,15,886.0,100.0,3.1,24.45,696.5,881.32,662.69
2018,9,19,14,30,876.0,98.0,3.2,24.3,664.0,837.72,635.31
2018,9,19,14,45,862.0,96.0,3.3,24.15,625.0,795.66,608.57
2018,9,19,15,0,848.0,94.0,3.4,24.0,586.0,743.99,574.49
2018,9,19,15,15,829.0,90.5,3.4,24.0,541.5,685.71,533.31
2018,9,19,15,30,810.0,87.0,3.4,24.0,497.0,626.75,489.61
2018,9,19,15,45,784.0,84.0,3.65,23.45,449.0,563.85,443.19
2018,9,19,16,0,758.0,81.0,3.9,22.9,401.0,501.66,395.3
2018,9,19,16,15,720.5,76.0,3.95,22.3,349.5,433.67,340.75
2018,9,19,16,30,683.0,71.0,4.0,21.7,298.0,367.78,285.9
2018,9,19,16,45,628.0,65.5,4.1,21.15,247.0,298.46,226.88
2018,9,19,17,0,573.0,60.0,4.2,20.6,196.0,234.93,171.47
2018,9,19,17,15,486.5,52.0,4.2,19.8,147.5,168.09,114.67
2018,9,19,17,30,400.0,44.0,4.2,19.0,99.0,111.89,68.5
2018,9,19,17,45,264.0,31.5,4.2,18.25,61.5,58.15,28.01
2018,9,19,18,0,128.0,19.0,4.2,17.5,24.0,19.89,0.0
2018,9,19,18,15,64.0,9.5,4.15,17.15,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,5,45,23.5,3.0,2.1,13.05,3.0,0.0,0.0
2018,9,20,6,0,47.0,6.0,2.1,13.2,6.0,5.12,0.0
2018,9,20,6,15,195.0,19.5,2.1,13.9,35.5,25.99,0.0
2018,9,20,6,30,343.0,33.0,2.1,14.6,65.0,71.48,36.4
2018,9,20,6,45,449.0,41.0,2.1,15.35,110.5,122.72,76.77
2018,9,20,7,0,555.0,49.0,2.1,16.1,156.0,187.41,130.38
2018,9,20,7,15,619.0,55.0,2.0,16.75,207.5,250.61,185.92
2018,9,20,7,30,683.0,61.0,1.9,17.4,259.0,320.85,246.77
2018,9,20,7,45,725.0,65.0,1.75,18.0,311.0,386.68,302.83
2018,9,20,8,0,767.0,69.0,1.6,18.6,363.0,456.1,359.39
2018,9,20,8,15,795.5,72.0,1.55,19.3,412.5,520.34,409.82
2018,9,20,8,30,824.0,75.0,1.5,20.0,462.0,585.83,458.95
2018,9,20,8,45,845.0,78.0,1.4,20.7,508.5,647.31,502.64
2018,9,20,9,0,866.0,81.0,1.3,21.4,555.0,703.21,540.52
2018,9,20,9,15,880.5,83.0,1.2,21.95,596.0,757.07,573.65
2018,9,20,9,30,895.0,85.0,1.1,22.5,637.0,809.37,604.61
2018,9,20,9,45,905.5,87.0,1.0,23.05,672.5,856.48,631.13
2018,9,20,10,0,916.0,89.0,0.9,23.6,708.0,901.14,655.24
2018,9,20,10,15,924.0,90.0,0.9,23.95,736.5,939.72,677.17
2018,9,20,10,30,932.0,91.0,0.9,24.3,765.0,975.21,696.98
2018,9,20,10,45,937.5,92.5,0.95,24.65,787.0,1005.57,714.48
2018,9,20,11,0,943.0,94.0,1.0,25.0,809.0,1032.34,729.79
2018,9,20,11,15,946.5,94.0,1.1,25.15,822.5,1051.71,742.24
2018,9,20,11,30,950.0,94.0,1.2,25.3,836.0,1067.15,752.46
2018,9,20,11,45,950.5,94.5,1.3,25.4,841.0,1076.09,759.02
2018,9,20,12,0,951.0,95.0,1.4,25.5,846.0,1080.92,763.25
2018,9,20,12,15,951.0,94.0,1.45,25.55,843.5,1079.42,763.02
2018,9,20,12,30,951.0,93.0,1.5,25.6,841.0,1073.78,760.46
2018,9,20,12,45,950.0,91.5,1.6,25.65,830.5,1062.45,755.37
2018,9,20,13,0,949.0,90.0,1.7,25.7,820.0,1047.06,747.81
2018,9,20,13,15,944.0,90.0,1.75,25.65,801.5,1025.48,735.97
2018,9,20,13,30,939.0,90.0,1.8,25.6,783.0,1000.16,721.8
2018,9,20,13,45,932.0,89.0,1.85,25.55,757.0,968.27,703.38
2018,9,20,14,0,925.0,88.0,1.9,25.5,731.0,933.06,682.71
2018,9,20,14,15,915.0,86.5,1.95,25.4,698.0,891.58,657.82
2018,9,20,14,30,905.0,85.0,2.0,25.3,665.0,847.39,630.8
2018,9,20,14,45,891.5,83.0,2.0,25.15,625.5,797.46,599.14
2018,9,20,15,0,878.0,81.0,2.0,25.0,586.0,745.64,565.69
2018,9,20,15,15,860.0,78.5,2.0,25.0,542.0,688.56,527.28
2018,9,20,15,30,842.0,76.0,2.0,25.0,498.0,635.02,488.46
2018,9,20,15,45,817.5,73.0,2.0,24.6,449.5,571.45,441.86
2018,9,20,16,0,793.0,70.0,2.0,24.2,401.0,508.39,393.88
2018,9,20,16,15,757.5,66.5,2.05,23.6,350.0,440.46,340.73
2018,9,20,16,30,722.0,63.0,2.1,23.0,299.0,375.03,287.3
2018,9,20,16,45,669.0,57.5,2.1,22.4,247.0,304.3,227.97
2018,9,20,17,0,616.0,52.0,2.1,21.8,195.0,239.16,171.75
2018,9,20,17,15,530.5,45.5,2.1,20.8,146.5,171.53,114.75
2018,9,20,17,30,445.0,39.0,2.1,19.8,98.0,114.36,67.96
2018,9,20,17,45,301.0,28.0,2.15,18.8,60.0,58.09,25.35
2018,9,20,18,0,157.0,17.0,2.2,17.8,22.0,18.93,0.0
2018,9,20,18,15,78.5,8.5,2.15,17.55,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,5,45,28.0,3.0,0.95,14.6,3.0,0.0,0.0
2018,9,21,6,0,56.0,6.0,0.9,14.6,6.0,5.12,0.0
2018,9,21,6,15,212.0,18.0,0.95,15.4,35.0,24.26,0.0
2018,9,21,6,30,368.0,30.0,1.0,16.2,64.0,72.63,35.45
2018,9,21,6,45,470.5,38.0,1.0,17.0,109.5,124.96,77.0
2018,9,21,7,0,573.0,46.0,1.0,17.8,155.0,190.33,130.85
2018,9,21,7,15,634.5,52.0,1.0,18.4,206.5,253.85,186.12
2018,9,21,7,30,696.0,58.0,1.0,19.0,258.0,324.37,246.42
2018,9,21,7,45,735.0,62.5,0.95,19.6,309.5,390.21,301.55
2018,9,21,8,0,774.0,67.0,0.9,20.2,361.0,459.3,356.83
2018,9,21,8,15,801.5,71.0,0.85,20.7,411.0,524.48,406.88
2018,9,21,8,30,829.0,75.0,0.8,21.2,461.0,590.8,455.44
2018,9,21,8,45,848.5,78.0,0.8,21.75,507.0,651.57,498.34
2018,9,21,9,0,868.0,81.0,0.8,22.3,553.0,706.51,535.63
2018,9,21,9,15,883.0,82.5,0.75,22.55,594.0,760.26,568.87
2018,9,21,9,30,898.0,84.0,0.7,22.8,635.0,812.46,600.2
2018,9,21,9,45,908.5,86.0,0.7,23.1,670.5,859.64,628.24
2018,9,21,10,0,919.0,88.0,0.7,23.4,706.0,904.35,654.28
2018,9,21,10,15,926.5,89.5,0.75,23.5,734.5,943.07,677.72
2018,9,21,10,30,934.0,91.0,0.8,23.6,763.0,978.66,699.15
2018,9,21,10,45,938.5,92.5,0.85,23.75,784.0,1008.04,716.58
2018,9,21,11,0,943.0,94.0,0.9,23.9,805.0,1033.78,731.87
2018,9,21,11,15,945.5,95.0,0.95,23.95,818.5,1053.19,743.68
2018,9,21,11,30,948.0,96.0,1.0,24.0,832.0,1068.64,753.29
2018,9,21,11,45,949.0,95.5,1.0,24.05,837.0,1076.86,757.61
2018,9,21,12,0,950.0,95.0,1.0,24.1,842.0,1080.97,759.7
2018,9,21,12,15,950.0,95.0,1.05,24.05,840.0,1080.5,760.59
2018,9,21,12,30,950.0,95.0,1.1,24.0,838.0,1075.88,759.16
2018,9,21,12,45,948.0,94.5,1.15,23.95,827.5,1064.59,753.82
2018,9,21,13,0,946.0,94.0,1.2,23.9,817.0,1049.26,746.16
2018,9,21,13,15,941.5,92.5,1.25,23.8,798.0,1026.43,734.06
2018,9,21,13,30,937.0,91.0,1.3,23.7,779.0,999.85,719.64
2018,9,21,13,45,929.5,90.5,1.35,23.6,753.0,968.02,701.81
2018,9,21,14,0,922.0,90.0,1.4,23.5,727.0,932.9,681.72
2018,9,21,14,15,912.5,88.0,1.45,23.35,694.0,891.29,657.28
2018,9,21,14,30,903.0,86.0,1.5,23.2,661.0,846.97,630.67
2018,9,21,14,45,890.5,84.0,1.5,23.05,622.0,797.82,599.77
2018,9,21,15,0,878.0,82.0,1.5,22.9,583.0,746.7,567.03
2018,9,21,15,15,859.5,79.5,1.5,22.9,538.5,689.21,528.51
2018,9,21,15,30,841.0,77.0,1.5,22.9,494.0,635.36,489.66
2018,9,21,15,45,816.5,74.0,1.55,22.5,445.5,571.77,443.48
2018,9,21,16,0,792.0,71.0,1.6,22.1,397.0,508.7,395.76
2018,9,21,16,15,757.0,67.0,1.6,21.65,346.0,440.47,341.97
2018,9,21,16,30,722.0,63.0,1.6,21.2,295.0,374.7,287.95
2018,9,21,16,45,669.5,57.0,1.6,20.8,243.0,303.63,228.06
2018,9,21,17,0,617.0,51.0,1.6,20.4,191.0,238.18,171.31
2018,9,21,17,15,531.5,44.0,1.65,19.4,142.5,170.07,113.79
2018,9,21,17,30,446.0,37.0,1.7,18.4,94.0,112.46,66.44
2018,9,21,17,45,294.5,26.0,1.7,17.45,56.5,55.15,22.01
2018,9,21,18,0,143.0,15.0,1.7,16.5,19.0,16.77,0.0
2018,9,21,18,15,71.5,7.5,1.7,16.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,5,45,21.5,3.0,2.1,11.4,2.5,0.0,0.0
2018,9,22,6,0,43.0,6.0,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,15,186.0,18.5,2.1,12.1,32.5,24.05,0.0
2018,9,22,6,30,329.0,31.0,2.1,12.7,60.0,70.32,35.01
2018,9,22,6,45,435.5,39.5,2.05,13.35,105.0,121.61,76.9
2018,9,22,7,0,542.0,48.0,2.0,14.0,150.0,186.47,131.26
2018,9,22,7,15,607.0,54.5,2.0,14.55,201.0,249.9,187.56
2018,9,22,7,30,672.0,61.0,2.0,15.1,252.0,320.74,249.61
2018,9,22,7,45,706.0,66.5,1.95,15.65,301.5,383.76,304.33
2018,9,22,8,0,740.0,72.0,1.9,16.2,351.0,449.91,359.43
2018,9,22,8,15,778.5,74.0,1.95,16.9,402.5,517.13,413.31
2018,9,22,8,30,817.0,76.0,2.0,17.6,454.0,586.67,466.9
2018,9,22,8,45,838.5,78.0,2.05,18.35,499.5,647.01,511.61
2018,9,22,9,0,860.0,80.0,2.1,19.1,545.0,701.67,550.63
2018,9,22,9,15,861.0,86.0,2.15,19.65,581.5,749.52,582.14
2018,9,22,9,30,862.0,92.0,2.2,20.2,618.0,794.63,611.23
2018,9,22,9,45,799.5,120.0,2.25,20.75,629.5,816.24,623.64
2018,9,22,10,0,737.0,148.0,2.3,21.3,641.0,827.72,629.25
2018,9,22,10,15,682.5,175.0,2.4,21.65,646.0,833.51,631.99
2018,9,22,10,30,628.0,202.0,2.5,22.0,651.0,832.29,629.8
2018,9,22,10,45,511.5,254.0,2.55,22.35,627.0,785.63,593.68
2018,9,22,11,0,395.0,306.0,2.6,22.7,603.0,719.44,544.15
2018,9,22,11,15,494.0,273.5,2.7,22.8,651.0,810.83,610.34
2018,9,22,11,30,593.0,241.0,2.8,22.9,699.0,889.09,665.49
2018,9,22,11,45,769.5,166.0,2.85,23.05,765.0,985.86,730.52
2018,9,22,12,0,946.0,91.0,2.9,23.2,831.0,1073.4,786.76
2018,9,22,12,15,947.0,90.0,2.95,23.2,828.5,1072.7,785.96
2018,9,22,12,30,948.0,89.0,3.0,23.2,826.0,1067.88,783.51
2018,9,22,12,45,948.5,87.0,3.0,23.25,816.0,1057.29,776.86
2018,9,22,13,0,949.0,85.0,3.0,23.3,806.0,1042.62,767.73
2018,9,22,13,15,944.5,84.5,3.05,23.3,787.5,1020.77,754.62
2018,9,22,13,30,940.0,84.0,3.1,23.3,769.0,995.17,739.11
2018,9,22,13,45,934.5,82.0,3.1,23.3,743.0,963.3,719.02
2018,9,22,14,0,929.0,80.0,3.1,23.3,717.0,928.04,696.62
2018,9,22,14,15,919.0,78.5,3.15,23.1,684.0,886.26,670.51
2018,9,22,14,30,909.0,77.0,3.2,22.9,651.0,841.78,642.22
2018,9,22,14,45,895.0,76.0,3.2,22.7,612.0,792.31,609.73
2018,9,22,15,0,881.0,75.0,3.2,22.5,573.0,740.98,575.44
2018,9,22,15,15,862.5,72.5,3.2,22.5,528.5,683.32,535.38
2018,9,22,15,30,844.0,70.0,3.2,22.5,484.0,624.86,491.67
2018,9,22,15,45,809.0,68.5,3.25,21.9,433.0,561.06,443.61
2018,9,22,16,0,774.0,67.0,3.3,21.3,382.0,494.57,391.76
2018,9,22,16,15,663.5,72.5,3.35,20.75,317.5,402.52,318.22
2018,9,22,16,30,553.0,78.0,3.4,20.2,253.0,320.81,251.26
2018,9,22,16,45,561.0,64.0,3.45,19.65,214.5,272.84,208.43
2018,9,22,17,0,569.0,50.0,3.5,19.1,176.0,223.16,162.4
2018,9,22,17,15,481.5,43.5,3.5,18.5,130.5,158.23,106.7
2018,9,22,17,30,394.0,37.0,3.5,17.9,85.0,104.05,61.83
2018,9,22,17,45,254.0,25.0,3.5,17.3,50.5,49.98,17.68
2018,9,22,18,0,114.0,13.0,3.5,16.7,16.0,14.2,0.0
2018,9,22,18,15,57.0,6.5,3.45,16.35,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,23,5,45,16.5,3.0,3.35,12.65,2.5,0.0,0.0
2018,9,23,6,0,33.0,6.0,3.3,12.6,5.0,0.0,0.0
2018,9,23,6,15,161.0,18.5,3.3,12.95,30.5,23.33,0.0
2018,9,23,6,30,289.0,31.0,3.3,13.3,56.0,66.62,32.84
2018,9,23,6,45,397.5,41.0,3.3,13.65,100.0,117.5,75.03
2018,9,23,7,0,506.0,51.0,3.3,14.0,144.0,182.14,129.33
2018,9,23,7,15,574.5,57.5,3.25,14.55,194.5,244.64,184.91
2018,9,23,7,30,643.0,64.0,3.2,15.1,245.0,314.96,246.82
2018,9,23,7,45,689.0,68.0,3.15,15.65,296.0,380.39,303.89
2018,9,23,8,0,735.0,72.0,3.1,16.2,347.0,449.29,361.89
2018,9,23,8,15,766.5,75.5,3.05,16.9,396.5,514.05,414.41
2018,9,23,8,30,798.0,79.0,3.0,17.6,446.0,580.43,466.11
2018,9,23,8,45,821.5,81.5,3.0,18.35,492.0,641.7,512.09
2018,9,23,9,0,845.0,84.0,3.0,19.1,538.0,702.95,556.43
2018,9,23,9,15,862.0,85.5,2.95,19.6,579.0,751.5,588.59
2018,9,23,9,30,879.0,87.0,2.9,20.1,620.0,804.31,623.11
2018,9,23,9,45,892.5,88.0,2.85,20.6,655.5,852.01,653.3
2018,9,23,10,0,906.0,89.0,2.8,21.1,691.0,897.51,681.42
2018,9,23,10,15,914.0,90.5,2.85,21.3,719.5,936.13,706.03
2018,9,23,10,30,922.0,92.0,2.9,21.5,748.0,971.67,728.47
2018,9,23,10,45,928.5,92.5,2.95,21.65,769.5,1001.39,747.1
2018,9,23,11,0,935.0,93.0,3.0,21.8,791.0,1027.58,763.44
2018,9,23,11,15,939.0,93.5,3.05,21.9,805.0,1047.6,775.94
2018,9,23,11,30,943.0,94.0,3.1,22.0,819.0,1063.74,786.04
2018,9,23,11,45,945.0,94.5,3.15,22.05,825.0,1073.87,792.53
2018,9,23,12,0,947.0,95.0,3.2,22.1,831.0,1079.91,796.56
2018,9,23,12,15,949.5,93.0,3.2,22.15,829.0,1079.52,796.12
2018,9,23,12,30,952.0,91.0,3.2,22.2,827.0,1074.97,793.18
2018,9,23,12,45,953.5,89.0,3.25,22.2,817.5,1065.25,787.66
2018,9,23,13,0,955.0,87.0,3.3,22.2,808.0,1051.4,779.58
2018,9,23,13,15,950.5,86.5,3.3,22.2,789.5,1029.34,765.78
2018,9,23,13,30,946.0,86.0,3.3,22.2,771.0,1003.51,749.59
2018,9,23,13,45,940.5,84.5,3.3,22.2,745.5,971.97,729.6
2018,9,23,14,0,935.0,83.0,3.3,22.2,720.0,937.01,707.27
2018,9,23,14,15,926.0,82.0,3.25,22.15,687.5,896.36,680.75
2018,9,23,14,30,917.0,81.0,3.2,22.1,655.0,852.93,652.13
2018,9,23,14,45,903.0,79.5,3.2,22.0,615.5,802.47,618.71
2018,9,23,15,0,889.0,78.0,3.2,21.9,576.0,750.14,583.5
2018,9,23,15,15,871.0,75.0,3.2,21.9,531.0,691.8,542.9
2018,9,23,15,30,853.0,72.0,3.2,21.9,486.0,632.61,498.63
2018,9,23,15,45,828.0,69.0,3.2,21.5,437.5,572.49,452.84
2018,9,23,16,0,803.0,66.0,3.2,21.1,389.0,508.53,402.52
2018,9,23,16,15,766.0,63.0,3.15,20.65,338.0,439.84,346.63
2018,9,23,16,30,729.0,60.0,3.1,20.2,287.0,373.81,290.84
2018,9,23,16,45,672.5,55.0,3.1,19.75,235.0,301.96,229.04
2018,9,23,17,0,616.0,50.0,3.1,19.3,183.0,236.37,171.17
2018,9,23,17,15,522.5,43.0,3.05,18.45,134.5,166.64,111.67
2018,9,23,17,30,429.0,36.0,3.0,17.6,86.0,108.44,63.5
2018,9,23,17,45,274.0,24.5,2.95,16.8,50.5,50.87,14.44
2018,9,23,18,0,119.0,13.0,2.9,16.0,15.0,14.3,0.0
2018,9,23,18,15,59.5,6.5,2.9,15.65,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,45,25.0,3.0,0.65,14.15,2.5,0.0,0.0
2018,9,24,6,0,50.0,6.0,0.6,14.2,5.0,0.0,0.0
2018,9,24,6,15,202.5,17.0,0.6,14.8,31.0,24.48,0.0
2018,9,24,6,30,355.0,28.0,0.6,15.4,57.0,72.22,33.16
2018,9,24,6,45,460.5,36.0,0.6,16.05,102.0,125.37,77.73
2018,9,24,7,0,566.0,44.0,0.6,16.7,147.0,191.44,132.46
2018,9,24,7,15,629.0,50.0,0.55,17.25,197.5,255.1,187.78
2018,9,24,7,30,692.0,56.0,0.5,17.8,248.0,326.16,248.13
2018,9,24,7,45,732.5,60.5,0.5,18.4,299.5,392.55,303.4
2018,9,24,8,0,773.0,65.0,0.5,19.0,351.0,462.36,358.95
2018,9,24,8,15,801.5,67.5,0.5,19.7,400.0,526.4,407.74
2018,9,24,8,30,830.0,70.0,0.5,20.4,449.0,591.62,455.2
2018,9,24,8,45,850.0,73.0,0.5,21.1,495.0,647.97,494.45
2018,9,24,9,0,870.0,76.0,0.5,21.8,541.0,707.87,533.96
2018,9,24,9,15,886.5,78.0,0.5,22.35,582.5,763.25,567.9
2018,9,24,9,30,903.0,80.0,0.5,22.9,624.0,817.2,600.09
2018,9,24,9,45,915.5,80.5,0.5,23.4,659.5,864.37,627.28
2018,9,24,10,0,928.0,81.0,0.5,23.9,695.0,909.17,652.54
2018,9,24,10,15,936.0,82.5,0.55,24.2,723.5,948.42,675.54
2018,9,24,10,30,944.0,84.0,0.6,24.5,752.0,984.53,696.51
2018,9,24,10,45,949.5,85.0,0.65,24.85,773.5,1014.3,713.43
2018,9,24,11,0,955.0,86.0,0.7,25.2,795.0,1040.43,728.23
2018,9,24,11,15,958.0,86.5,0.8,25.35,808.5,1059.69,740.71
2018,9,24,11,30,961.0,87.0,0.9,25.5,822.0,1074.97,750.99
2018,9,24,11,45,962.0,87.0,1.0,25.65,827.0,1083.55,757.4
2018,9,24,12,0,963.0,87.0,1.1,25.8,832.0,1087.98,761.49
2018,9,24,12,15,962.5,87.0,1.2,25.8,829.0,1086.69,762.71
2018,9,24,12,30,962.0,87.0,1.3,25.8,826.0,1081.22,761.53
2018,9,24,12,45,960.0,86.5,1.4,25.75,815.5,1069.51,756.77
2018,9,24,13,0,958.0,86.0,1.5,25.7,805.0,1053.73,749.55
2018,9,24,13,15,953.0,85.5,1.6,25.6,786.0,1031.04,738.16
2018,9,24,13,30,948.0,85.0,1.7,25.5,767.0,1004.59,724.32
2018,9,24,13,45,941.0,83.5,1.75,25.35,740.5,971.52,705.57
2018,9,24,14,0,934.0,82.0,1.8,25.2,714.0,935.12,684.53
2018,9,24,14,15,924.0,80.5,1.85,25.0,680.5,893.0,659.59
2018,9,24,14,30,914.0,79.0,1.9,24.8,647.0,848.18,632.48
2018,9,24,14,45,900.0,77.5,1.9,24.6,607.5,797.78,600.65
2018,9,24,15,0,886.0,76.0,1.9,24.4,568.0,745.53,567.02
2018,9,24,15,15,867.5,73.5,1.9,24.4,523.5,687.51,528.06
2018,9,24,15,30,849.0,71.0,1.9,24.4,479.0,628.7,485.46
2018,9,24,15,45,823.0,68.5,1.9,23.8,430.5,568.75,441.5
2018,9,24,16,0,797.0,66.0,1.9,23.2,382.0,505.06,393.03
2018,9,24,16,15,760.5,62.0,1.9,22.6,330.5,435.86,338.36
2018,9,24,16,30,724.0,58.0,1.9,22.0,279.0,369.32,283.53
2018,9,24,16,45,668.0,53.0,1.9,21.35,227.5,298.02,223.33
2018,9,24,17,0,612.0,48.0,1.9,20.7,176.0,232.55,166.45
2018,9,24,17,15,519.5,41.0,1.9,19.8,128.5,163.8,108.38
2018,9,24,17,30,427.0,34.0,1.9,18.9,81.0,106.1,60.83
2018,9,24,17,45,265.0,22.5,1.85,17.95,46.5,47.79,8.49
2018,9,24,18,0,103.0,11.0,1.8,17.0,12.0,12.12,0.0
2018,9,24,18,15,51.5,5.5,1.8,16.8,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,12.7,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,12.7,3.0,0.0,0.0
2018,9,25,6,15,188.0,16.0,0.5,13.5,29.5,23.37,0.0
2018,9,25,6,30,349.0,28.0,0.5,14.3,56.0,72.25,32.33
2018,9,25,6,45,461.0,36.0,0.45,15.1,101.0,126.8,78.99
2018,9,25,7,0,573.0,44.0,0.4,15.9,146.0,194.74,135.09
2018,9,25,7,15,638.5,49.0,0.35,16.6,197.0,258.66,190.46
2018,9,25,7,30,704.0,54.0,0.3,17.3,248.0,330.31,250.96
2018,9,25,7,45,746.5,58.0,0.25,17.95,300.0,397.77,306.46
2018,9,25,8,0,789.0,62.0,0.2,18.6,352.0,468.84,362.1
2018,9,25,8,15,817.0,65.0,0.25,19.35,401.5,534.01,411.58
2018,9,25,8,30,845.0,68.0,0.3,20.1,451.0,596.3,457.05
2018,9,25,8,45,864.5,71.0,0.35,20.85,497.0,657.03,499.53
2018,9,25,9,0,884.0,74.0,0.4,21.6,543.0,717.26,539.3
2018,9,25,9,15,898.0,76.0,0.45,22.15,584.0,771.36,572.94
2018,9,25,9,30,912.0,78.0,0.5,22.7,625.0,823.77,604.87
2018,9,25,9,45,921.5,80.0,0.55,23.3,659.5,870.43,632.42
2018,9,25,10,0,931.0,82.0,0.6,23.9,694.0,914.49,657.99
2018,9,25,10,15,938.5,83.5,0.65,24.2,722.5,953.32,680.78
2018,9,25,10,30,946.0,85.0,0.7,24.5,751.0,988.95,701.51
2018,9,25,10,45,951.0,85.5,0.8,24.85,771.5,1017.64,718.9
2018,9,25,11,0,956.0,86.0,0.9,25.2,792.0,1042.65,734.15
2018,9,25,11,15,959.0,86.5,0.95,25.4,805.5,1061.84,745.33
2018,9,25,11,30,962.0,87.0,1.0,25.6,819.0,1077.03,754.28
2018,9,25,11,45,963.0,87.5,1.05,25.75,824.0,1086.11,759.87
2018,9,25,12,0,964.0,88.0,1.1,25.9,829.0,1091.01,763.18
2018,9,25,12,15,962.5,88.5,1.2,25.9,826.0,1089.19,764.08
2018,9,25,12,30,961.0,89.0,1.3,25.9,823.0,1083.18,762.6
2018,9,25,12,45,957.5,88.5,1.35,25.9,811.5,1069.88,755.84
2018,9,25,13,0,954.0,88.0,1.4,25.9,800.0,1052.55,746.76
2018,9,25,13,15,949.0,87.5,1.45,25.75,781.0,1029.84,734.84
2018,9,25,13,30,944.0,87.0,1.5,25.6,762.0,1003.38,720.58
2018,9,25,13,45,936.0,86.0,1.55,25.5,735.0,969.98,701.7
2018,9,25,14,0,928.0,85.0,1.6,25.4,708.0,933.32,680.58
2018,9,25,14,15,918.0,83.0,1.6,25.2,674.5,890.76,654.99
2018,9,25,14,30,908.0,81.0,1.6,25.0,641.0,845.51,627.34
2018,9,25,14,45,894.5,79.0,1.6,24.8,601.5,795.1,595.8
2018,9,25,15,0,881.0,77.0,1.6,24.6,562.0,742.83,562.45
2018,9,25,15,15,862.0,75.0,1.6,24.6,517.5,685.21,524.0
2018,9,25,15,30,843.0,73.0,1.6,24.6,473.0,631.34,485.11
2018,9,25,15,45,816.5,69.5,1.65,23.95,424.0,565.81,437.91
2018,9,25,16,0,790.0,66.0,1.7,23.3,375.0,501.07,389.22
2018,9,25,16,15,752.0,62.5,1.75,22.65,324.0,432.07,335.07
2018,9,25,16,30,714.0,59.0,1.8,22.0,273.0,365.91,280.76
2018,9,25,16,45,657.0,53.0,1.8,21.35,221.5,293.83,219.99
2018,9,25,17,0,600.0,47.0,1.8,20.7,170.0,227.79,162.73
2018,9,25,17,15,505.0,40.0,1.85,19.85,123.0,159.42,105.1
2018,9,25,17,30,410.0,33.0,1.9,19.0,76.0,102.36,57.96
2018,9,25,17,45,251.5,21.5,1.95,18.15,43.5,45.21,1.38
2018,9,25,18,0,93.0,10.0,2.0,17.3,11.0,10.98,0.0
2018,9,25,18,15,46.5,5.0,2.0,17.0,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,9,26,5,45,12.5,2.0,0.2,13.65,1.5,0.0,0.0
2018,9,26,6,0,25.0,4.0,0.2,13.6,3.0,0.0,0.0
2018,9,26,6,15,177.0,15.5,0.2,14.3,27.5,22.8,0.0
2018,9,26,6,30,329.0,27.0,0.2,15.0,52.0,69.71,29.72
2018,9,26,6,45,439.0,36.0,0.2,15.7,96.5,124.06,77.29
2018,9,26,7,0,549.0,45.0,0.2,16.4,141.0,191.32,132.68
2018,9,26,7,15,590.0,53.5,0.25,16.95,187.0,250.18,184.57
2018,9,26,7,30,631.0,62.0,0.3,17.5,233.0,313.52,239.14
2018,9,26,7,45,653.5,70.0,0.35,18.1,278.5,372.41,288.69
2018,9,26,8,0,676.0,78.0,0.4,18.7,324.0,432.83,337.37
2018,9,26,8,15,576.0,110.0,0.4,19.4,340.0,451.67,352.17
2018,9,26,8,30,476.0,142.0,0.4,20.1,356.0,451.88,351.81
2018,9,26,8,45,610.5,125.0,0.4,20.8,428.5,556.91,428.95
2018,9,26,9,0,745.0,108.0,0.4,21.5,501.0,666.42,505.05
2018,9,26,9,15,706.5,126.0,0.4,22.15,521.5,693.57,520.19
2018,9,26,9,30,668.0,144.0,0.4,22.8,542.0,714.75,531.78
2018,9,26,9,45,606.0,176.0,0.4,23.5,553.0,724.78,534.84
2018,9,26,10,0,544.0,208.0,0.4,24.2,564.0,720.89,528.77
2018,9,26,10,15,552.5,216.5,0.45,24.6,591.0,757.21,552.06
2018,9,26,10,30,561.0,225.0,0.5,25.0,618.0,791.8,573.38
2018,9,26,10,45,660.5,193.5,0.55,25.35,669.0,877.32,628.46
2018,9,26,11,0,760.0,162.0,0.6,25.7,720.0,955.58,675.42
2018,9,26,11,15,776.5,159.0,0.65,25.95,738.0,981.83,690.2
2018,9,26,11,30,793.0,156.0,0.7,26.2,756.0,996.94,699.01
2018,9,26,11,45,850.5,133.5,0.7,26.45,780.5,1037.53,722.33
2018,9,26,12,0,908.0,111.0,0.7,26.7,805.0,1060.78,734.77
2018,9,26,12,15,867.0,127.5,0.8,26.75,788.5,1049.66,729.97
2018,9,26,12,30,826.0,144.0,0.9,26.8,772.0,1021.53,715.38
2018,9,26,12,45,757.0,170.5,0.95,26.85,739.5,981.01,692.2
2018,9,26,13,0,688.0,197.0,1.0,26.9,707.0,929.94,662.26
2018,9,26,13,15,636.0,209.5,1.1,26.75,672.0,878.38,632.83
2018,9,26,13,30,584.0,222.0,1.2,26.6,637.0,818.94,596.38
2018,9,26,13,45,587.5,210.5,1.3,26.5,615.0,792.73,582.11
2018,9,26,14,0,591.0,199.0,1.4,26.4,593.0,771.03,569.96
2018,9,26,14,15,533.5,206.0,1.55,26.1,548.5,699.99,523.76
2018,9,26,14,30,476.0,213.0,1.7,25.8,504.0,637.74,482.31
2018,9,26,14,45,456.5,202.5,1.8,25.55,467.0,589.51,450.03
2018,9,26,15,0,437.0,192.0,1.9,25.3,430.0,541.41,416.81
2018,9,26,15,15,411.5,177.0,1.9,25.3,386.5,485.05,375.86
2018,9,26,15,30,386.0,162.0,1.9,25.3,343.0,430.06,335.02
2018,9,26,15,45,547.5,121.0,2.05,24.5,348.0,464.7,363.53
2018,9,26,16,0,709.0,80.0,2.2,23.7,353.0,474.34,370.87
2018,9,26,16,15,666.0,74.5,2.2,23.05,303.0,405.12,315.62
2018,9,26,16,30,623.0,69.0,2.2,22.4,253.0,339.59,261.65
2018,9,26,16,45,564.0,61.5,2.2,21.75,204.0,270.57,203.49
2018,9,26,17,0,505.0,54.0,2.2,21.1,155.0,208.07,149.54
2018,9,26,17,15,409.5,44.0,2.2,20.35,110.5,142.1,94.42
2018,9,26,17,30,314.0,34.0,2.2,19.6,66.0,88.22,50.07
2018,9,26,17,45,186.5,21.0,2.15,18.85,37.0,38.51,0.0
2018,9,26,18,0,59.0,8.0,2.1,18.1,8.0,8.37,0.0
2018,9,26,18,15,29.5,4.0,2.05,17.85,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,27,6,0,15.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,9,27,6,15,120.5,14.5,0.85,15.7,23.0,19.18,0.0
2018,9,27,6,30,226.0,27.0,0.8,16.2,44.0,57.82,23.61
2018,9,27,6,45,190.0,42.5,0.7,16.7,64.0,83.38,54.48
2018,9,27,7,0,154.0,58.0,0.6,17.2,84.0,98.74,71.22
2018,9,27,7,15,293.0,69.0,0.65,17.8,140.0,170.31,128.64
2018,9,27,7,30,432.0,80.0,0.7,18.4,196.0,254.1,196.66
2018,9,27,7,45,462.5,91.0,0.7,19.0,238.0,306.97,240.82
2018,9,27,8,0,493.0,102.0,0.7,19.6,280.0,362.78,285.86
2018,9,27,8,15,453.5,124.0,0.75,20.15,305.5,393.9,310.51
2018,9,27,8,30,414.0,146.0,0.8,20.7,331.0,419.63,329.87
2018,9,27,8,45,452.5,155.5,0.85,21.25,376.5,478.84,374.03
2018,9,27,9,0,491.0,165.0,0.9,21.8,422.0,540.7,418.6
2018,9,27,9,15,600.0,149.5,0.95,22.2,488.0,639.28,489.34
2018,9,27,9,30,709.0,134.0,1.0,22.6,554.0,738.25,557.43
2018,9,27,9,45,627.0,170.5,1.05,23.0,557.5,738.2,554.09
2018,9,27,10,0,545.0,207.0,1.1,23.4,561.0,722.0,540.48
2018,9,27,10,15,513.5,230.0,1.15,23.65,575.0,737.45,549.59
2018,9,27,10,30,482.0,253.0,1.2,23.9,589.0,748.74,555.46
2018,9,27,10,45,512.5,250.0,1.25,24.15,616.5,788.49,582.08
2018,9,27,11,0,543.0,247.0,1.3,24.4,644.0,827.12,607.39
2018,9,27,11,15,586.0,236.5,1.3,24.45,671.5,868.56,634.57
2018,9,27,11,30,629.0,226.0,1.3,24.5,699.0,915.67,664.89
2018,9,27,11,45,682.0,203.5,1.35,24.5,719.5,951.95,688.27
2018,9,27,12,0,735.0,181.0,1.4,24.5,740.0,984.23,708.96
2018,9,27,12,15,733.5,181.0,1.4,24.45,737.0,981.82,707.21
2018,9,27,12,30,732.0,181.0,1.4,24.4,734.0,975.95,703.84
2018,9,27,12,45,646.5,213.0,1.45,24.35,696.0,916.19,666.85
2018,9,27,13,0,561.0,245.0,1.5,24.3,658.0,847.99,622.49
2018,9,27,13,15,581.0,229.5,1.55,24.15,648.0,839.17,619.48
2018,9,27,13,30,601.0,214.0,1.6,24.0,638.0,833.93,618.01
2018,9,27,13,45,616.5,198.0,1.65,23.85,619.0,814.24,606.93
2018,9,27,14,0,632.0,182.0,1.7,23.7,600.0,790.85,593.36
2018,9,27,14,15,597.0,182.0,1.8,23.45,561.5,736.73,557.98
2018,9,27,14,30,562.0,182.0,1.9,23.2,523.0,675.83,517.3
2018,9,27,14,45,451.5,196.5,1.95,22.95,459.0,579.72,448.23
2018,9,27,15,0,341.0,211.0,2.0,22.7,395.0,476.59,372.28
2018,9,27,15,15,401.5,180.5,2.0,22.7,380.0,481.96,378.06
2018,9,27,15,30,462.0,150.0,2.0,22.7,365.0,466.2,366.99
2018,9,27,15,45,373.0,146.0,2.05,21.85,307.5,383.19,303.69
2018,9,27,16,0,284.0,142.0,2.1,21.0,250.0,298.81,237.93
2018,9,27,16,15,292.5,120.5,2.1,20.45,218.0,263.07,209.03
2018,9,27,16,30,301.0,99.0,2.1,19.9,186.0,234.13,184.08
2018,9,27,16,45,296.5,81.0,2.1,19.35,153.0,193.73,148.86
2018,9,27,17,0,292.0,63.0,2.1,18.8,120.0,153.69,112.94
2018,9,27,17,15,231.0,48.5,2.05,18.35,85.0,105.32,71.9
2018,9,27,17,30,170.0,34.0,2.0,17.9,50.0,64.97,37.52
2018,9,27,17,45,98.5,19.5,2.0,17.45,27.5,28.23,0.0
2018,9,27,18,0,27.0,5.0,2.0,17.0,5.0,4.97,0.0
2018,9,27,18,15,13.5,2.5,1.95,16.8,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,28,5,45,4.5,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,28,6,0,9.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,28,6,15,9.0,4.0,0.85,13.35,4.5,3.94,0.0
2018,9,28,6,30,9.0,8.0,0.9,13.7,9.0,8.38,0.0
2018,9,28,6,45,4.5,14.0,0.95,14.05,14.5,12.66,4.62
2018,9,28,7,0,0.0,20.0,1.0,14.4,20.0,16.46,8.32
2018,9,28,7,15,1.5,38.0,1.05,14.75,38.5,31.86,21.59
2018,9,28,7,30,3.0,56.0,1.1,15.1,57.0,47.53,35.03
2018,9,28,7,45,9.0,73.0,1.1,15.4,76.0,65.06,49.89
2018,9,28,8,0,15.0,90.0,1.1,15.7,95.0,83.43,65.31
2018,9,28,8,15,17.0,111.5,1.15,16.05,118.0,104.5,82.73
2018,9,28,8,30,19.0,133.0,1.2,16.4,141.0,125.97,100.19
2018,9,28,8,45,41.0,169.0,1.2,16.75,189.5,184.24,147.67
2018,9,28,9,0,63.0,205.0,1.2,17.1,238.0,238.55,190.81
2018,9,28,9,15,59.5,211.5,1.2,17.3,244.5,244.86,194.97
2018,9,28,9,30,56.0,218.0,1.2,17.5,251.0,250.84,199.04
2018,9,28,9,45,59.5,243.0,1.25,17.75,280.0,281.83,222.71
2018,9,28,10,0,63.0,268.0,1.3,18.0,309.0,313.24,246.28
2018,9,28,10,15,244.5,255.0,1.3,18.05,423.0,501.98,393.03
2018,9,28,10,30,426.0,242.0,1.3,18.1,537.0,685.9,527.19
2018,9,28,10,45,645.5,175.5,1.35,18.15,637.0,846.23,639.77
2018,9,28,11,0,865.0,109.0,1.4,18.2,737.0,982.9,728.34
2018,9,28,11,15,881.0,105.0,1.4,18.15,754.5,1008.33,742.55
2018,9,28,11,30,897.0,101.0,1.4,18.1,772.0,1030.38,756.1
2018,9,28,11,45,898.0,101.0,1.4,18.1,776.5,1038.12,760.48
2018,9,28,12,0,899.0,101.0,1.4,18.1,781.0,1041.97,762.71
2018,9,28,12,15,900.5,100.0,1.45,18.1,778.5,1041.27,763.13
2018,9,28,12,30,902.0,99.0,1.5,18.1,776.0,1036.64,761.23
2018,9,28,12,45,902.5,97.0,1.5,18.1,766.0,1025.95,754.78
2018,9,28,13,0,903.0,95.0,1.5,18.1,756.0,1011.36,746.03
2018,9,28,13,15,898.5,94.0,1.55,18.05,737.5,989.23,733.44
2018,9,28,13,30,894.0,93.0,1.6,18.0,719.0,963.54,718.57
2018,9,28,13,45,887.5,91.0,1.6,17.95,693.5,931.45,698.72
2018,9,28,14,0,881.0,89.0,1.6,17.9,668.0,896.22,676.73
2018,9,28,14,15,871.0,87.0,1.6,17.7,635.5,855.04,650.92
2018,9,28,14,30,861.0,85.0,1.6,17.5,603.0,811.36,623.11
2018,9,28,14,45,847.0,83.0,1.65,17.35,565.0,762.32,591.5
2018,9,28,15,0,833.0,81.0,1.7,17.2,527.0,717.73,562.47
2018,9,28,15,15,802.0,80.5,1.7,17.2,480.5,654.98,517.95
2018,9,28,15,30,771.0,80.0,1.7,17.2,434.0,592.75,471.42
2018,9,28,15,45,755.0,74.5,1.65,16.65,390.0,534.75,427.34
2018,9,28,16,0,739.0,69.0,1.6,16.1,346.0,476.6,381.32
2018,9,28,16,15,700.0,64.0,1.6,15.7,296.5,408.37,325.54
2018,9,28,16,30,661.0,59.0,1.6,15.3,247.0,343.26,270.16
2018,9,28,16,45,484.0,59.5,1.55,14.9,182.5,240.57,185.21
2018,9,28,17,0,307.0,60.0,1.5,14.5,118.0,155.0,115.0
2018,9,28,17,15,241.0,43.0,1.45,14.1,80.0,102.1,69.8
2018,9,28,17,30,175.0,26.0,1.4,13.7,42.0,57.74,31.5
2018,9,28,17,45,109.0,16.0,1.3,13.25,23.5,23.11,0.0
2018,9,28,18,0,43.0,6.0,1.2,12.8,5.0,5.12,0.0
2018,9,28,18,15,21.5,3.0,1.15,12.7,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
