Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,29,5,45,6.0,0.5,1.5,12.85,0.5,0.0,0.0
2018,9,29,6,0,12.0,1.0,1.5,12.9,1.0,0.0,0.0
2018,9,29,6,15,16.0,5.0,1.6,13.15,5.5,5.25,0.0
2018,9,29,6,30,20.0,9.0,1.7,13.4,10.0,10.72,0.0
2018,9,29,6,45,45.5,22.5,1.8,13.6,29.0,29.91,17.12
2018,9,29,7,0,71.0,36.0,1.9,13.8,48.0,55.88,39.26
2018,9,29,7,15,41.5,40.5,1.95,14.1,48.0,51.66,37.55
2018,9,29,7,30,12.0,45.0,2.0,14.4,48.0,43.19,31.29
2018,9,29,7,45,6.0,32.5,2.05,14.65,34.0,29.46,19.67
2018,9,29,8,0,0.0,20.0,2.1,14.9,20.0,16.48,8.51
2018,9,29,8,15,0.0,33.5,2.15,15.25,33.5,27.66,18.02
2018,9,29,8,30,0.0,47.0,2.2,15.6,47.0,38.88,27.44
2018,9,29,8,45,0.0,55.0,2.2,15.95,55.0,45.56,32.92
2018,9,29,9,0,0.0,63.0,2.2,16.3,63.0,52.24,38.36
2018,9,29,9,15,0.0,60.5,2.25,16.55,60.5,50.18,36.48
2018,9,29,9,30,0.0,58.0,2.3,16.8,58.0,48.12,34.63
2018,9,29,9,45,0.0,65.0,2.3,17.1,65.0,53.98,39.35
2018,9,29,10,0,0.0,72.0,2.3,17.4,72.0,59.85,44.06
2018,9,29,10,15,0.0,75.0,2.3,17.5,75.0,62.38,46.03
2018,9,29,10,30,0.0,78.0,2.3,17.6,78.0,64.92,48.02
2018,9,29,10,45,0.0,91.0,2.35,17.75,91.0,75.83,56.84
2018,9,29,11,0,0.0,104.0,2.4,17.9,104.0,87.06,65.88
2018,9,29,11,15,0.0,100.5,2.4,17.9,100.5,84.03,63.35
2018,9,29,11,30,0.0,97.0,2.4,17.9,97.0,81.02,60.86
2018,9,29,11,45,0.0,85.5,2.4,17.95,85.5,71.28,52.91
2018,9,29,12,0,0.0,74.0,2.4,18.0,74.0,61.65,45.05
2018,9,29,12,15,0.0,77.0,2.4,17.95,77.0,64.16,47.12
2018,9,29,12,30,0.0,80.0,2.4,17.9,80.0,66.67,49.18
2018,9,29,12,45,0.0,72.5,2.35,17.9,72.5,60.38,44.07
2018,9,29,13,0,0.0,65.0,2.3,17.9,65.0,54.1,38.97
2018,9,29,13,15,0.0,74.5,2.3,17.75,74.5,62.02,45.53
2018,9,29,13,30,0.0,84.0,2.3,17.6,84.0,69.95,52.11
2018,9,29,13,45,59.5,94.0,2.3,17.5,133.0,148.45,118.74
2018,9,29,14,0,119.0,104.0,2.3,17.4,182.0,220.48,178.77
2018,9,29,14,15,164.5,97.5,2.3,17.25,199.0,262.82,213.95
2018,9,29,14,30,210.0,91.0,2.3,17.1,216.0,285.33,233.28
2018,9,29,14,45,173.0,108.5,2.25,16.95,207.0,252.29,205.93
2018,9,29,15,0,136.0,126.0,2.2,16.8,198.0,235.81,191.79
2018,9,29,15,15,68.0,95.0,2.2,16.8,131.0,139.54,112.23
2018,9,29,15,30,0.0,64.0,2.2,16.8,64.0,53.04,39.09
2018,9,29,15,45,42.5,83.5,2.1,16.5,99.0,98.34,78.01
2018,9,29,16,0,85.0,103.0,2.0,16.2,134.0,145.32,117.39
2018,9,29,16,15,134.0,84.5,1.95,15.95,125.5,151.77,122.31
2018,9,29,16,30,183.0,66.0,1.9,15.7,117.0,143.79,114.17
2018,9,29,16,45,124.5,44.0,1.85,15.45,75.5,89.07,67.56
2018,9,29,17,0,66.0,22.0,1.8,15.2,34.0,41.63,27.68
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,27.67,15.57
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,16.07,5.13
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,7.27,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,8.62,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,18.44,2.76
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,59.85,38.93
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,108.33,78.59
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,178.2,136.08
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,263.87,207.43
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,302.92,242.32
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,345.11,278.26
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,351.02,283.37
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,332.79,268.34
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,393.96,316.6
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,475.82,378.48
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,604.4,474.79
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,738.3,569.77
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,808.43,614.96
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,875.49,657.77
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,798.96,604.28
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,680.07,517.37
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,608.33,465.51
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,530.16,407.33
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,587.84,448.88
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,624.17,473.93
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,741.01,559.83
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,845.63,634.09
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,907.8,674.23
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,965.77,711.5
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,885.12,658.18
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,796.2,596.8
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,749.43,564.77
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,702.13,531.59
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,655.24,500.43
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,625.92,480.84
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,676.45,519.9
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,706.34,543.24
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,668.47,516.93
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,627.8,488.75
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,525.37,413.31
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,439.47,348.29
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,413.01,328.77
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,386.34,307.18
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,340.63,269.02
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,294.77,229.35
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,225.93,171.25
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,163.13,117.84
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,105.92,70.23
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,59.69,29.43
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,21.0,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,2.13,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,4.1,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,6.15,0.0
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,8.21,1.31
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,10.27,3.17
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,12.34,5.0
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,31.79,21.76
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,51.36,38.42
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,73.86,57.32
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,97.11,76.53
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,92.11,72.02
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,87.35,67.8
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,92.09,71.49
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,96.87,75.17
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,115.16,89.92
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,133.71,104.72
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,140.02,109.58
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,146.44,114.56
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,167.37,131.16
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,188.61,147.82
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,285.26,224.25
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,370.38,289.33
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,353.03,275.09
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,335.4,261.27
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,265.33,207.23
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,183.01,142.55
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,159.01,123.71
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,135.38,104.84
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,121.31,93.69
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,107.39,82.58
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,121.32,94.05
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,135.5,105.68
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,138.32,108.19
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,141.16,110.78
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,133.6,104.9
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,126.18,99.14
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,119.35,93.89
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,112.5,88.56
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,104.94,82.61
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,97.6,76.78
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,84.53,66.02
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,71.48,55.07
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,54.46,40.57
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,37.72,26.16
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,26.73,16.27
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,15.61,4.37
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,8.54,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.71,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.28,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,9.96,2.25
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,17.02,8.46
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,13.47,5.76
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,9.86,2.81
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,10.28,3.17
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,10.7,3.51
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,30.15,20.02
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,49.7,36.36
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,116.27,91.95
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,185.55,148.23
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,261.66,208.75
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,357.62,282.64
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,369.6,290.23
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,380.81,297.64
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,323.98,252.68
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,282.21,218.99
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,443.15,344.74
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,611.26,467.93
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,611.15,465.56
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,609.34,463.58
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,543.56,413.85
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,497.63,377.88
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,627.11,476.22
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,755.17,568.41
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,837.68,624.61
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,896.47,662.98
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,690.22,521.33
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,454.67,348.96
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,400.14,309.09
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,330.63,256.07
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,377.84,294.28
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,402.6,314.68
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,481.42,377.11
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,546.47,427.27
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,531.95,417.16
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,517.27,406.66
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,361.72,287.09
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,217.51,173.02
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,206.27,164.1
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,187.44,146.91
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,110.99,83.9
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,52.07,36.28
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,34.65,21.07
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,18.17,3.98
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,8.87,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,8.21,1.36
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,10.69,3.52
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,16.88,8.86
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,23.09,14.15
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,26.0,16.57
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,28.91,18.97
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,48.05,34.98
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,67.26,50.79
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,80.92,61.86
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,94.98,73.16
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,138.32,108.03
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,183.24,143.34
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,212.2,165.71
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,241.83,188.38
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,277.66,215.43
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,296.63,229.42
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,372.13,288.19
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,470.36,361.5
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,461.69,355.04
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,473.69,364.31
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,301.69,234.9
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,127.35,97.16
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,145.7,112.34
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,164.31,127.12
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,214.14,167.89
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,266.3,209.64
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,349.89,274.19
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,431.95,335.75
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,411.1,320.06
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,389.71,304.7
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,518.69,406.29
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,601.24,469.38
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,486.38,382.97
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,391.34,310.52
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,286.38,228.84
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,198.58,158.51
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,158.66,126.14
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,115.31,90.24
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,105.65,80.88
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,90.7,65.99
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,68.53,44.74
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,46.03,12.66
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,15.12,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,2.0,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,4.7,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,5.85,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,6.56,0.0
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,9.04,2.09
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,11.51,4.29
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,14.4,6.81
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,17.3,9.3
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,20.21,11.76
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,23.11,14.2
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,35.98,25.11
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,48.9,35.94
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,60.18,45.28
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,71.49,54.56
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,81.36,62.57
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,91.46,70.74
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,133.37,105.06
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,176.75,139.99
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,187.19,148.08
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,197.73,156.31
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,229.83,181.78
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,262.5,207.36
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,301.93,237.94
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,321.84,253.17
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,307.84,241.99
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,273.52,215.18
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,251.54,197.9
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,229.81,180.71
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,220.0,173.12
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,210.24,165.54
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,297.58,236.43
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,385.31,305.82
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,575.91,458.25
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,717.48,567.69
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,725.81,574.42
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,720.49,572.3
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,645.23,516.92
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,569.72,458.64
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,519.13,419.6
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,468.14,378.11
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,383.97,308.3
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,307.18,242.81
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,250.76,191.64
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,196.89,141.38
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,119.96,76.72
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,58.82,9.55
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,18.81,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,16.29,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,51.65,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,87.16,54.82
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,121.4,88.12
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,176.13,135.71
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,240.26,191.24
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,278.35,225.29
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,313.28,255.01
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,381.33,310.12
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,463.96,374.53
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,575.09,458.81
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,695.33,544.73
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,741.85,573.4
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,792.95,605.28
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,837.38,631.77
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,879.5,656.19
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,898.92,667.61
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,902.68,669.14
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,820.76,612.89
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,692.96,521.15
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,838.01,627.03
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,973.03,716.44
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,1006.9,737.69
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,1031.62,754.42
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,1010.31,743.13
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,979.68,725.95
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,992.96,737.03
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,995.65,740.75
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,975.03,730.38
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,950.68,717.5
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,915.84,696.66
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,878.19,673.59
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,822.09,637.31
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,757.4,594.05
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,729.81,577.01
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,690.33,550.59
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,637.38,511.95
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,578.24,466.1
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,513.81,416.38
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,450.93,365.69
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,383.24,308.32
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,319.17,252.0
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,248.3,189.3
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,184.97,132.54
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,116.84,73.66
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,60.09,0.0
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,19.18,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,15.99,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,50.6,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,110.97,67.39
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,184.63,131.11
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,255.98,194.63
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,338.28,267.12
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,406.05,327.08
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,474.4,385.51
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,539.3,439.12
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,605.45,491.72
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,665.76,537.9
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,725.6,579.99
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,777.92,615.73
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,828.24,649.41
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,873.68,678.96
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,916.25,706.11
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,953.03,728.88
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,986.59,749.26
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,1014.93,765.97
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,1039.58,780.17
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,1056.69,790.13
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,1069.78,797.59
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,1076.85,801.25
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,1079.77,802.39
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,1076.38,799.75
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,1068.85,794.62
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,1054.11,785.36
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,1035.42,773.65
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,1011.06,758.93
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,983.08,741.76
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,948.62,720.09
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,911.02,696.1
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,867.52,668.12
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,821.6,638.02
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,769.44,602.81
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,715.82,565.88
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,656.11,523.07
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,600.76,480.22
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,535.01,429.21
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,470.65,377.29
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,399.32,317.96
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,332.06,259.73
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,257.05,194.09
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,192.1,136.16
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,118.5,72.91
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,57.83,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,18.53,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,8.11,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,50.27,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,118.58,70.7
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,192.59,136.07
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,258.88,196.0
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,333.36,262.06
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,401.0,321.44
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,472.53,381.74
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,534.22,432.09
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,600.47,483.83
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,660.7,529.09
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,720.58,570.39
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,774.53,605.98
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,826.89,639.62
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,872.29,668.24
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,915.16,694.74
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,952.03,716.5
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,985.66,735.87
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,1013.58,751.86
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,1037.76,765.43
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,1054.35,774.58
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,1066.9,781.31
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,1073.4,784.34
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,1075.74,784.91
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,1071.87,782.64
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,1063.85,777.93
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,1048.87,768.9
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,1029.99,757.49
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,1005.5,743.45
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,977.4,726.97
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,943.09,706.22
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,905.69,683.19
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,861.23,654.57
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,814.4,624.01
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,762.4,589.63
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,708.96,553.56
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,650.39,512.44
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,591.52,467.82
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,529.46,420.14
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,464.41,368.35
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,392.57,309.53
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,324.99,251.85
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,251.22,187.97
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,187.45,131.54
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,114.15,68.17
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,53.51,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,8.11,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,48.9,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,116.39,67.43
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,193.02,135.67
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,259.41,195.66
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,333.99,261.74
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,401.21,320.71
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,468.92,377.97
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,532.25,429.61
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,596.85,480.13
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,656.23,524.48
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,715.18,564.7
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,768.1,599.87
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,819.36,633.1
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,864.83,661.49
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,907.71,687.64
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,944.41,709.61
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,977.87,729.21
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,1004.87,744.26
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,1028.18,756.88
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,1045.04,766.37
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,1057.92,773.46
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,1065.42,776.67
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,1068.79,777.42
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,1064.35,774.95
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,1055.81,770.1
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,1041.96,761.99
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,1024.23,751.52
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,999.21,736.81
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,970.6,719.78
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,936.9,699.15
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,900.1,676.3
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,856.67,649.07
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,810.82,619.79
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,759.35,586.32
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,706.42,551.06
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,647.05,509.38
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,587.46,464.26
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,525.66,416.87
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,460.88,365.33
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,389.42,306.72
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,322.31,249.32
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,247.57,184.72
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,183.54,128.19
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,110.22,63.82
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,43.33,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,44.75,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,111.96,64.19
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,184.9,130.06
