Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,2.35,12.5,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,2.3,12.6,2.0,0.0,0.0
2018,10,29,6,45,26.0,8.5,2.3,12.65,9.0,13.33,0.0
2018,10,29,7,0,26.0,14.0,2.3,12.7,16.0,22.27,4.92
2018,10,29,7,15,13.0,26.0,2.25,12.9,27.0,27.74,16.83
2018,10,29,7,30,0.0,38.0,2.2,13.1,38.0,31.75,21.2
2018,10,29,7,45,13.5,56.5,2.15,13.3,60.0,59.45,45.19
2018,10,29,8,0,27.0,75.0,2.1,13.5,82.0,86.03,68.29
2018,10,29,8,15,104.5,101.5,2.1,13.8,134.5,171.25,141.39
2018,10,29,8,30,182.0,128.0,2.1,14.1,187.0,255.83,212.63
2018,10,29,8,45,264.5,137.0,2.05,14.4,235.5,343.56,284.86
2018,10,29,9,0,347.0,146.0,2.0,14.7,284.0,426.39,351.38
2018,10,29,9,15,422.0,146.5,2.1,14.95,330.5,517.38,422.59
2018,10,29,9,30,497.0,147.0,2.2,15.2,377.0,597.49,484.0
2018,10,29,9,45,668.5,114.5,2.25,15.45,446.5,734.84,586.1
2018,10,29,10,0,840.0,82.0,2.3,15.7,516.0,865.97,677.77
2018,10,29,10,15,883.0,73.5,2.35,16.0,549.5,910.23,705.99
2018,10,29,10,30,926.0,65.0,2.4,16.3,583.0,962.41,740.21
2018,10,29,10,45,903.0,74.5,2.5,16.65,592.5,972.67,745.81
2018,10,29,11,0,880.0,84.0,2.6,17.0,602.0,978.17,748.72
2018,10,29,11,15,586.5,158.0,2.65,17.3,506.0,805.34,627.28
2018,10,29,11,30,293.0,232.0,2.7,17.6,410.0,570.03,450.67
2018,10,29,11,45,319.5,235.0,2.7,17.95,430.0,602.0,475.82
2018,10,29,12,0,346.0,238.0,2.7,18.3,450.0,632.74,498.17
2018,10,29,12,15,628.0,157.5,2.8,18.4,538.0,854.93,663.31
2018,10,29,12,30,910.0,77.0,2.9,18.5,626.0,1016.22,773.47
2018,10,29,12,45,839.0,95.5,2.95,18.6,594.0,970.18,741.2
2018,10,29,13,0,768.0,114.0,3.0,18.7,562.0,909.58,700.55
2018,10,29,13,15,671.5,136.0,3.1,18.75,518.0,834.68,649.67
2018,10,29,13,30,575.0,158.0,3.2,18.8,474.0,751.98,592.05
2018,10,29,13,45,723.5,114.0,3.3,18.8,492.0,818.77,642.47
2018,10,29,14,0,872.0,70.0,3.4,18.8,510.0,856.66,670.85
2018,10,29,14,15,863.0,67.0,3.45,18.7,478.0,814.9,642.35
2018,10,29,14,30,854.0,64.0,3.5,18.6,446.0,770.79,612.34
2018,10,29,14,45,833.0,62.0,3.6,18.5,407.5,716.83,574.67
2018,10,29,15,0,812.0,60.0,3.7,18.4,369.0,668.29,540.26
2018,10,29,15,15,781.5,57.0,3.7,18.4,326.0,604.81,492.09
2018,10,29,15,30,751.0,54.0,3.7,18.4,283.0,542.13,441.73
2018,10,29,15,45,703.5,50.0,3.75,17.9,237.5,469.93,382.85
2018,10,29,16,0,656.0,46.0,3.8,17.4,192.0,401.14,324.37
2018,10,29,16,15,578.5,40.5,3.8,16.65,147.0,321.15,255.13
2018,10,29,16,30,501.0,35.0,3.8,15.9,102.0,248.75,190.15
2018,10,29,16,45,353.0,26.5,3.8,15.2,64.5,163.41,108.97
2018,10,29,17,0,205.0,18.0,3.8,14.5,27.0,69.66,0.0
2018,10,29,17,15,102.5,9.0,3.85,14.25,13.5,7.68,0.0
2018,10,29,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,10,30,6,45,162.5,11.5,3.3,10.65,21.5,47.93,0.0
2018,10,30,7,0,325.0,23.0,3.3,10.8,43.0,132.37,42.92
2018,10,30,7,15,454.0,30.0,3.35,11.3,84.5,209.94,155.87
2018,10,30,7,30,583.0,37.0,3.4,11.8,126.0,300.44,238.49
2018,10,30,7,45,648.5,41.5,3.45,12.3,172.0,372.28,303.85
2018,10,30,8,0,714.0,46.0,3.5,12.8,218.0,450.04,371.99
2018,10,30,8,15,755.0,49.0,3.45,13.45,263.0,517.29,428.91
2018,10,30,8,30,796.0,52.0,3.4,14.1,308.0,586.94,485.33
2018,10,30,8,45,823.0,55.0,3.4,14.8,350.5,643.13,528.62
2018,10,30,9,0,850.0,58.0,3.4,15.5,393.0,704.77,572.89
2018,10,30,9,15,869.0,59.5,3.35,16.05,430.5,758.15,609.8
2018,10,30,9,30,888.0,61.0,3.3,16.6,468.0,810.33,644.96
2018,10,30,9,45,901.5,62.0,3.25,17.15,500.0,855.65,674.37
2018,10,30,10,0,915.0,63.0,3.2,17.7,532.0,898.73,701.66
2018,10,30,10,15,925.0,63.5,3.15,18.1,557.5,935.44,724.46
2018,10,30,10,30,935.0,64.0,3.1,18.5,583.0,969.18,744.97
2018,10,30,10,45,941.5,65.0,3.1,18.95,601.5,997.03,761.55
2018,10,30,11,0,948.0,66.0,3.1,19.4,620.0,1021.36,775.75
2018,10,30,11,15,951.5,66.5,3.1,19.65,631.0,1038.39,785.67
2018,10,30,11,30,955.0,67.0,3.1,19.9,642.0,1051.57,793.18
2018,10,30,11,45,955.0,67.0,3.1,20.2,644.5,1056.62,795.29
2018,10,30,12,0,955.0,67.0,3.1,20.5,647.0,1057.67,794.98
2018,10,30,12,15,946.5,68.5,3.1,20.65,639.5,1048.1,788.26
2018,10,30,12,30,938.0,70.0,3.1,20.8,632.0,1034.64,779.22
2018,10,30,12,45,927.0,71.5,3.1,20.95,617.5,1014.96,766.19
2018,10,30,13,0,916.0,73.0,3.1,21.1,603.0,991.75,750.93
2018,10,30,13,15,918.5,70.0,3.15,21.1,586.0,972.26,739.13
2018,10,30,13,30,921.0,67.0,3.2,21.1,569.0,949.02,724.76
2018,10,30,13,45,884.0,70.5,3.2,21.1,533.0,894.92,688.61
2018,10,30,14,0,847.0,74.0,3.2,21.1,497.0,839.61,651.36
2018,10,30,14,15,822.5,73.5,3.3,20.95,462.0,797.24,623.73
2018,10,30,14,30,798.0,73.0,3.4,20.8,427.0,744.85,588.17
2018,10,30,14,45,784.0,67.0,3.5,20.65,389.0,692.83,552.13
2018,10,30,15,0,770.0,61.0,3.6,20.5,351.0,639.54,514.24
2018,10,30,15,15,764.0,57.0,3.6,20.5,316.0,593.07,479.09
2018,10,30,15,30,758.0,53.0,3.6,20.5,281.0,545.08,440.36
2018,10,30,15,45,704.5,49.5,3.65,19.55,234.5,469.84,380.13
2018,10,30,16,0,651.0,46.0,3.7,18.6,188.0,398.58,320.57
2018,10,30,16,15,568.5,40.5,3.75,17.7,143.0,316.65,250.26
2018,10,30,16,30,486.0,35.0,3.8,16.8,98.0,246.84,187.61
2018,10,30,16,45,349.0,26.5,3.8,15.9,62.0,161.27,104.1
2018,10,30,17,0,212.0,18.0,3.8,15.0,26.0,71.57,0.0
2018,10,30,17,15,106.0,9.0,3.8,14.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,31,6,45,31.5,9.5,2.2,12.15,11.5,15.52,0.0
2018,10,31,7,0,63.0,19.0,2.2,12.5,23.0,43.76,5.75
2018,10,31,7,15,67.5,36.5,2.15,13.1,44.0,67.59,47.62
2018,10,31,7,30,72.0,54.0,2.1,13.7,65.0,91.99,70.84
2018,10,31,7,45,86.0,71.5,2.1,14.3,89.0,121.19,96.8
2018,10,31,8,0,100.0,89.0,2.1,14.9,113.0,151.93,123.6
2018,10,31,8,15,129.5,104.5,2.05,15.45,141.5,190.7,156.72
2018,10,31,8,30,159.0,120.0,2.0,16.0,170.0,232.56,191.73
2018,10,31,8,45,264.0,128.5,2.0,16.55,225.5,333.93,275.17
2018,10,31,9,0,369.0,137.0,2.0,17.1,281.0,448.6,366.01
2018,10,31,9,15,395.0,148.5,2.0,17.75,316.0,499.24,403.57
2018,10,31,9,30,421.0,160.0,2.0,18.4,351.0,550.81,441.22
2018,10,31,9,45,451.5,165.5,2.0,19.0,383.5,599.99,476.49
2018,10,31,10,0,482.0,171.0,2.0,19.6,416.0,649.62,511.31
2018,10,31,10,15,498.0,176.0,2.0,20.1,440.0,685.47,535.46
2018,10,31,10,30,514.0,181.0,2.0,20.6,464.0,720.2,558.54
2018,10,31,10,45,525.0,184.0,2.0,21.05,481.0,746.41,575.42
2018,10,31,11,0,536.0,187.0,2.0,21.5,498.0,770.8,590.93
2018,10,31,11,15,528.0,193.5,1.95,21.8,504.5,778.39,594.24
2018,10,31,11,30,520.0,200.0,1.9,22.1,511.0,783.41,595.96
2018,10,31,11,45,543.0,193.5,1.85,22.45,519.5,802.03,607.94
2018,10,31,12,0,566.0,187.0,1.8,22.8,528.0,818.21,617.83
2018,10,31,12,15,574.5,182.0,1.85,22.85,526.0,818.93,618.61
2018,10,31,12,30,583.0,177.0,1.9,22.9,524.0,816.94,617.84
2018,10,31,12,45,548.0,184.5,1.9,23.0,505.0,784.09,595.34
2018,10,31,13,0,513.0,192.0,1.9,23.1,486.0,749.56,571.09
2018,10,31,13,15,447.5,202.0,2.05,23.1,452.0,687.56,527.96
2018,10,31,13,30,382.0,212.0,2.2,23.1,418.0,606.67,470.71
2018,10,31,13,45,330.0,209.5,2.3,23.15,381.5,546.29,426.9
2018,10,31,14,0,278.0,207.0,2.4,23.2,345.0,487.81,383.41
2018,10,31,14,15,246.5,196.0,2.45,23.05,312.0,438.72,346.97
2018,10,31,14,30,215.0,185.0,2.5,22.9,279.0,375.02,298.77
2018,10,31,14,45,259.5,162.0,2.55,22.8,265.5,388.44,310.85
2018,10,31,15,0,304.0,139.0,2.6,22.7,252.0,381.13,306.41
2018,10,31,15,15,387.0,111.0,2.6,22.7,237.5,403.23,324.42
2018,10,31,15,30,470.0,83.0,2.6,22.7,223.0,406.52,326.68
2018,10,31,15,45,410.0,75.5,2.7,21.75,183.0,332.94,267.74
2018,10,31,16,0,350.0,68.0,2.8,20.8,143.0,271.03,216.41
2018,10,31,16,15,263.0,56.0,2.85,20.15,104.5,198.04,154.82
2018,10,31,16,30,176.0,44.0,2.9,19.5,66.0,135.19,100.96
2018,10,31,16,45,126.0,29.0,2.95,18.85,41.5,89.31,53.91
2018,10,31,17,0,76.0,14.0,3.0,18.2,17.0,32.12,0.0
2018,10,31,17,15,38.0,7.0,3.0,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,6,45,41.5,9.5,0.95,15.35,12.0,17.9,0.0
2018,11,1,7,0,83.0,19.0,0.9,15.6,24.0,49.72,0.0
2018,11,1,7,15,253.0,30.5,0.9,16.3,63.5,143.67,102.48
2018,11,1,7,30,423.0,42.0,0.9,17.0,103.0,243.3,187.63
2018,11,1,7,45,415.5,54.0,0.9,17.7,132.0,279.22,221.2
2018,11,1,8,0,408.0,66.0,0.9,18.4,161.0,309.02,248.14
2018,11,1,8,15,387.5,85.5,0.85,19.0,190.5,342.82,276.11
2018,11,1,8,30,367.0,105.0,0.8,19.6,220.0,373.36,299.86
2018,11,1,8,45,416.0,113.5,0.7,20.2,261.0,435.79,347.3
2018,11,1,9,0,465.0,122.0,0.6,20.8,302.0,501.81,395.19
2018,11,1,9,15,491.0,129.5,0.55,21.3,336.0,551.91,429.96
2018,11,1,9,30,517.0,137.0,0.5,21.8,370.0,602.63,464.14
2018,11,1,9,45,547.5,139.5,0.45,22.3,401.5,651.51,496.15
2018,11,1,10,0,578.0,142.0,0.4,22.8,433.0,709.18,532.51
2018,11,1,10,15,574.5,151.5,0.45,23.05,453.0,735.11,548.55
2018,11,1,10,30,571.0,161.0,0.5,23.3,473.0,750.23,557.77
2018,11,1,10,45,625.5,149.5,0.55,23.55,501.5,812.36,598.24
2018,11,1,11,0,680.0,138.0,0.6,23.8,530.0,864.62,631.03
2018,11,1,11,15,762.5,114.5,0.7,23.9,561.5,920.96,667.49
2018,11,1,11,30,845.0,91.0,0.8,24.0,593.0,982.6,706.92
2018,11,1,11,45,866.5,85.0,0.9,24.1,601.5,989.51,711.89
2018,11,1,12,0,888.0,79.0,1.0,24.2,610.0,1004.49,722.83
2018,11,1,12,15,844.5,92.0,1.05,24.2,594.0,986.14,712.19
2018,11,1,12,30,801.0,105.0,1.1,24.2,578.0,952.45,692.26
2018,11,1,12,45,799.0,103.0,1.2,24.2,566.5,938.54,685.9
2018,11,1,13,0,797.0,101.0,1.3,24.2,555.0,921.29,677.06
2018,11,1,13,15,689.5,127.5,1.35,24.1,510.5,841.0,626.06
2018,11,1,13,30,582.0,154.0,1.4,24.0,466.0,753.47,569.31
2018,11,1,13,45,648.5,126.5,1.45,23.95,458.0,765.31,579.9
2018,11,1,14,0,715.0,99.0,1.5,23.9,450.0,768.56,583.66
2018,11,1,14,15,716.5,91.0,1.55,23.7,422.5,733.88,561.61
2018,11,1,14,30,718.0,83.0,1.6,23.5,395.0,692.67,534.92
2018,11,1,14,45,729.5,72.5,1.65,23.35,365.0,658.03,512.31
2018,11,1,15,0,741.0,62.0,1.7,23.2,335.0,619.89,486.56
2018,11,1,15,15,731.0,58.5,1.7,23.2,300.5,572.84,451.88
2018,11,1,15,30,721.0,55.0,1.7,23.2,266.0,524.7,414.3
2018,11,1,15,45,615.0,55.0,1.75,22.1,214.0,429.21,340.5
2018,11,1,16,0,509.0,55.0,1.8,21.0,162.0,340.63,269.41
2018,11,1,16,15,430.0,47.0,1.8,20.2,122.0,265.57,206.38
2018,11,1,16,30,351.0,39.0,1.8,19.4,82.0,198.81,148.01
2018,11,1,16,45,240.5,26.5,1.85,18.6,50.0,123.84,71.63
2018,11,1,17,0,130.0,14.0,1.9,17.8,18.0,46.5,0.0
2018,11,1,17,15,65.0,7.0,1.9,17.55,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,2,6,45,84.5,10.0,2.85,13.25,14.5,28.54,0.0
2018,11,2,7,0,169.0,20.0,2.8,13.3,29.0,81.78,0.0
2018,11,2,7,15,361.5,27.5,2.75,13.9,71.0,179.58,128.33
2018,11,2,7,30,554.0,35.0,2.7,14.5,113.0,286.89,224.01
2018,11,2,7,45,624.5,39.5,2.6,15.15,158.0,359.26,288.73
2018,11,2,8,0,695.0,44.0,2.5,15.8,203.0,438.11,356.34
2018,11,2,8,15,737.5,47.5,2.45,16.35,247.5,505.57,412.62
2018,11,2,8,30,780.0,51.0,2.4,16.9,292.0,575.68,468.49
2018,11,2,8,45,795.5,55.5,2.35,17.4,331.0,630.82,510.34
2018,11,2,9,0,811.0,60.0,2.3,17.9,370.0,685.2,548.46
2018,11,2,9,15,822.5,65.0,2.35,18.5,406.0,736.07,583.28
2018,11,2,9,30,834.0,70.0,2.4,19.1,442.0,785.24,616.11
2018,11,2,9,45,864.0,69.0,2.4,19.65,478.0,831.99,646.32
2018,11,2,10,0,894.0,68.0,2.4,20.2,514.0,885.63,680.74
2018,11,2,10,15,899.5,70.5,2.5,20.65,538.5,920.05,702.46
2018,11,2,10,30,905.0,73.0,2.6,21.1,563.0,951.36,722.12
2018,11,2,10,45,883.0,80.5,2.7,21.55,571.5,959.39,726.01
2018,11,2,11,0,861.0,88.0,2.8,22.0,580.0,974.02,734.7
2018,11,2,11,15,801.5,107.0,2.95,22.25,571.5,950.44,718.62
2018,11,2,11,30,742.0,126.0,3.1,22.5,563.0,928.62,704.05
2018,11,2,11,45,628.5,163.5,3.2,22.7,535.0,862.35,658.48
2018,11,2,12,0,515.0,201.0,3.3,22.9,507.0,783.06,602.33
2018,11,2,12,15,560.5,183.5,3.4,22.95,514.0,806.43,620.95
2018,11,2,12,30,606.0,166.0,3.5,23.0,521.0,836.06,642.33
2018,11,2,12,45,729.5,125.5,3.55,23.05,544.0,903.49,689.77
2018,11,2,13,0,853.0,85.0,3.6,23.1,567.0,955.23,725.7
2018,11,2,13,15,878.5,77.0,3.65,23.0,558.5,941.71,717.39
2018,11,2,13,30,904.0,69.0,3.7,22.9,550.0,934.34,713.97
2018,11,2,13,45,844.0,77.0,3.7,22.8,508.0,875.4,674.29
2018,11,2,14,0,784.0,85.0,3.7,22.7,466.0,806.44,627.22
2018,11,2,14,15,733.0,88.0,3.75,22.6,425.5,739.32,580.81
2018,11,2,14,30,682.0,91.0,3.8,22.5,385.0,677.89,537.57
2018,11,2,14,45,716.0,77.5,3.8,22.4,361.0,653.51,521.05
2018,11,2,15,0,750.0,64.0,3.8,22.3,337.0,628.57,503.58
2018,11,2,15,15,698.5,62.5,3.8,22.3,292.5,556.03,447.77
2018,11,2,15,30,647.0,61.0,3.8,22.3,248.0,489.65,394.52
2018,11,2,15,45,605.5,55.0,3.8,21.2,206.5,424.04,341.8
2018,11,2,16,0,564.0,49.0,3.8,20.1,165.0,361.6,289.28
2018,11,2,16,15,522.0,41.0,3.95,19.25,127.5,300.21,235.29
2018,11,2,16,30,480.0,33.0,4.1,18.4,90.0,243.05,181.73
2018,11,2,16,45,320.5,24.0,4.25,17.5,54.5,146.97,80.27
2018,11,2,17,0,161.0,15.0,4.4,16.6,19.0,55.66,0.0
2018,11,2,17,15,80.5,7.5,4.4,16.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,3,6,45,154.5,10.0,1.25,12.85,17.5,45.22,0.0
2018,11,3,7,0,309.0,20.0,1.2,13.1,35.0,122.48,0.0
2018,11,3,7,15,444.0,26.5,1.25,13.9,74.0,203.85,142.77
2018,11,3,7,30,579.0,33.0,1.3,14.7,113.0,295.44,228.31
2018,11,3,7,45,648.0,37.5,1.3,15.5,158.0,368.26,292.63
2018,11,3,8,0,717.0,42.0,1.3,16.3,203.0,447.45,359.28
2018,11,3,8,15,759.0,45.0,1.35,16.85,248.0,515.02,414.81
2018,11,3,8,30,801.0,48.0,1.4,17.4,293.0,579.83,466.06
2018,11,3,8,45,810.0,53.5,1.45,18.0,331.0,632.14,504.93
2018,11,3,9,0,819.0,59.0,1.5,18.6,369.0,689.59,544.88
2018,11,3,9,15,857.0,58.5,1.6,19.2,411.0,746.82,583.94
2018,11,3,9,30,895.0,58.0,1.7,19.8,453.0,811.03,626.98
2018,11,3,9,45,908.0,59.5,1.75,20.45,485.0,856.58,655.5
2018,11,3,10,0,921.0,61.0,1.8,21.1,517.0,899.84,682.17
2018,11,3,10,15,930.0,62.5,1.8,21.5,542.5,936.91,704.4
2018,11,3,10,30,939.0,64.0,1.8,21.9,568.0,970.97,724.43
2018,11,3,10,45,896.5,77.0,1.85,22.35,571.0,967.38,720.17
2018,11,3,11,0,854.0,90.0,1.9,22.8,574.0,969.23,720.08
2018,11,3,11,15,727.0,129.0,1.95,23.1,546.5,909.69,679.83
2018,11,3,11,30,600.0,168.0,2.0,23.4,519.0,834.67,629.21
2018,11,3,11,45,531.0,191.5,2.0,23.65,503.0,787.36,596.28
2018,11,3,12,0,462.0,215.0,2.0,23.9,487.0,745.76,565.48
2018,11,3,12,15,560.0,181.0,2.05,23.95,508.5,802.83,608.0
2018,11,3,12,30,658.0,147.0,2.1,24.0,530.0,866.41,651.41
2018,11,3,12,45,703.5,132.0,2.1,24.1,533.5,885.44,663.8
2018,11,3,13,0,749.0,117.0,2.1,24.2,537.0,899.56,673.43
2018,11,3,13,15,688.5,127.5,2.15,24.05,503.0,839.49,634.18
2018,11,3,13,30,628.0,138.0,2.2,23.9,469.0,778.17,594.0
2018,11,3,13,45,677.5,117.0,2.25,23.8,458.0,779.81,597.23
2018,11,3,14,0,727.0,96.0,2.3,23.7,447.0,774.77,595.32
2018,11,3,14,15,744.0,86.0,2.35,23.5,423.5,745.87,576.88
2018,11,3,14,30,761.0,76.0,2.4,23.3,400.0,718.08,559.17
2018,11,3,14,45,585.0,91.5,2.45,23.15,327.0,575.84,456.57
2018,11,3,15,0,409.0,107.0,2.5,23.0,254.0,434.13,348.0
2018,11,3,15,15,589.0,79.5,2.5,23.0,262.5,507.31,406.01
2018,11,3,15,30,769.0,52.0,2.5,23.0,271.0,550.3,437.51
2018,11,3,15,45,719.0,48.0,2.7,21.85,225.5,476.1,379.25
2018,11,3,16,0,669.0,44.0,2.9,20.7,180.0,405.46,321.34
2018,11,3,16,15,583.0,38.5,2.95,20.0,135.0,321.12,249.47
2018,11,3,16,30,497.0,33.0,3.0,19.3,90.0,244.97,181.08
2018,11,3,16,45,319.0,23.5,3.05,18.6,53.5,145.21,71.72
2018,11,3,17,0,141.0,14.0,3.1,17.9,17.0,49.54,0.0
2018,11,3,17,15,70.5,7.0,3.15,17.4,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,4,6,45,48.5,8.5,3.55,10.65,10.5,18.81,0.0
2018,11,4,7,0,97.0,17.0,3.5,10.7,21.0,55.6,0.0
2018,11,4,7,15,177.5,31.0,3.45,11.45,50.5,117.1,81.24
2018,11,4,7,30,258.0,45.0,3.4,12.2,80.0,176.79,138.97
2018,11,4,7,45,320.0,56.5,3.35,12.9,116.0,234.32,190.76
2018,11,4,8,0,382.0,68.0,3.3,13.6,152.0,298.76,247.21
2018,11,4,8,15,418.5,78.5,3.2,14.2,189.0,353.41,294.21
2018,11,4,8,30,455.0,89.0,3.1,14.8,226.0,411.13,342.1
2018,11,4,8,45,489.0,97.5,3.0,15.35,264.0,467.36,387.29
2018,11,4,9,0,523.0,106.0,2.9,15.9,302.0,525.57,432.53
2018,11,4,9,15,665.0,92.5,2.85,16.55,367.0,651.54,528.6
2018,11,4,9,30,807.0,79.0,2.8,17.2,432.0,773.79,615.85
2018,11,4,9,45,865.5,73.5,2.7,17.85,477.0,846.8,664.01
2018,11,4,10,0,924.0,68.0,2.6,18.5,522.0,911.18,704.95
2018,11,4,10,15,914.5,72.5,2.6,19.0,540.5,935.33,718.52
2018,11,4,10,30,905.0,77.0,2.6,19.5,559.0,955.47,729.67
2018,11,4,10,45,862.5,87.5,2.6,19.95,559.5,958.29,729.24
2018,11,4,11,0,820.0,98.0,2.6,20.4,560.0,945.46,718.52
2018,11,4,11,15,862.5,90.5,2.75,20.7,584.0,989.58,748.5
2018,11,4,11,30,905.0,83.0,2.9,21.0,608.0,1019.25,768.12
2018,11,4,11,45,926.0,78.5,3.05,21.25,618.0,1039.31,781.66
2018,11,4,12,0,947.0,74.0,3.2,21.5,628.0,1055.57,792.87
2018,11,4,12,15,913.0,79.5,3.4,21.5,610.0,1025.68,774.5
2018,11,4,12,30,879.0,85.0,3.6,21.5,592.0,992.23,753.9
2018,11,4,12,45,855.5,85.5,3.75,21.5,570.5,970.9,741.07
2018,11,4,13,0,832.0,86.0,3.9,21.5,549.0,935.24,718.13
2018,11,4,13,15,826.0,83.5,4.05,21.4,529.5,909.72,702.45
2018,11,4,13,30,820.0,81.0,4.2,21.3,510.0,881.14,684.4
2018,11,4,13,45,792.0,82.5,4.3,21.2,479.5,834.98,653.34
2018,11,4,14,0,764.0,84.0,4.4,21.1,449.0,787.28,620.85
2018,11,4,14,15,770.5,76.0,4.45,20.85,422.5,755.62,599.97
2018,11,4,14,30,777.0,68.0,4.5,20.6,396.0,720.69,576.24
2018,11,4,14,45,709.0,72.5,4.55,20.4,350.5,642.09,518.84
2018,11,4,15,0,641.0,77.0,4.6,20.2,305.0,570.58,465.04
2018,11,4,15,15,620.5,69.5,4.6,20.2,268.0,516.33,421.94
2018,11,4,15,30,600.0,62.0,4.6,20.2,231.0,462.45,377.68
2018,11,4,15,45,520.5,58.5,4.6,19.25,187.0,381.18,310.94
2018,11,4,16,0,441.0,55.0,4.6,18.3,143.0,306.86,247.91
2018,11,4,16,15,360.5,46.0,4.6,17.7,105.5,234.0,184.47
2018,11,4,16,30,280.0,37.0,4.6,17.1,68.0,168.77,125.57
2018,11,4,16,45,161.5,23.5,4.55,16.45,39.5,92.03,39.01
2018,11,4,17,0,43.0,10.0,4.5,15.8,11.0,20.02,0.0
2018,11,4,17,15,21.5,5.0,4.5,15.5,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,5,6,45,122.0,9.0,3.55,11.0,14.0,7.68,0.0
2018,11,5,7,0,244.0,18.0,3.6,11.1,28.0,87.48,0.0
2018,11,5,7,15,392.5,25.0,3.55,11.5,65.5,183.91,125.28
2018,11,5,7,30,541.0,32.0,3.5,11.9,103.0,278.71,218.63
2018,11,5,7,45,614.5,36.5,3.5,12.3,146.5,351.38,285.58
2018,11,5,8,0,688.0,41.0,3.5,12.7,190.0,430.92,355.91
2018,11,5,8,15,733.0,44.0,3.4,13.35,234.0,498.51,413.79
2018,11,5,8,30,778.0,47.0,3.3,14.0,278.0,563.7,467.42
2018,11,5,8,45,808.0,48.5,3.25,14.7,319.0,623.73,513.93
2018,11,5,9,0,838.0,50.0,3.2,15.4,360.0,684.41,557.75
2018,11,5,9,15,854.5,53.5,3.1,16.0,397.5,737.59,594.53
2018,11,5,9,30,871.0,57.0,3.0,16.6,435.0,789.43,629.3
2018,11,5,9,45,880.5,60.5,2.95,17.25,466.0,833.67,657.85
2018,11,5,10,0,890.0,64.0,2.9,17.9,497.0,875.49,684.12
2018,11,5,10,15,900.0,65.5,2.85,18.3,522.5,912.47,707.18
2018,11,5,10,30,910.0,67.0,2.8,18.7,548.0,946.61,728.01
2018,11,5,10,45,917.0,68.0,2.75,19.15,566.5,974.16,744.0
2018,11,5,11,0,924.0,69.0,2.7,19.6,585.0,998.36,757.65
2018,11,5,11,15,928.5,69.0,2.75,19.85,596.0,1015.25,767.96
2018,11,5,11,30,933.0,69.0,2.8,20.1,607.0,1028.44,775.98
2018,11,5,11,45,934.0,69.5,2.8,20.4,610.0,1034.98,779.1
2018,11,5,12,0,935.0,70.0,2.8,20.7,613.0,1037.63,779.87
2018,11,5,12,15,932.5,70.5,2.85,20.8,608.5,1032.89,777.01
2018,11,5,12,30,930.0,71.0,2.9,20.9,604.0,1024.3,771.8
2018,11,5,12,45,925.0,71.0,3.0,21.0,591.5,1008.81,762.59
2018,11,5,13,0,920.0,71.0,3.1,21.1,579.0,989.68,751.03
2018,11,5,13,15,912.0,70.5,3.15,21.1,559.0,963.55,734.62
2018,11,5,13,30,904.0,70.0,3.2,21.1,539.0,934.19,715.99
2018,11,5,13,45,892.5,68.5,3.3,21.05,512.0,897.33,692.53
2018,11,5,14,0,881.0,67.0,3.4,21.0,485.0,857.85,666.94
2018,11,5,14,15,865.0,65.5,3.5,20.85,452.0,812.23,636.81
2018,11,5,14,30,849.0,64.0,3.6,20.7,419.0,764.83,604.81
2018,11,5,14,45,826.0,61.5,3.7,20.5,380.5,716.26,571.33
2018,11,5,15,0,803.0,59.0,3.8,20.3,342.0,659.5,530.81
2018,11,5,15,15,768.5,56.0,3.8,20.3,299.5,594.25,481.03
2018,11,5,15,30,734.0,53.0,3.8,20.3,257.0,530.17,429.31
2018,11,5,15,45,680.5,49.0,3.95,19.1,212.0,455.89,369.6
2018,11,5,16,0,627.0,45.0,4.1,17.9,167.0,385.52,310.21
2018,11,5,16,15,536.5,39.0,4.15,17.1,124.0,305.14,240.06
2018,11,5,16,30,446.0,33.0,4.2,16.3,81.0,230.63,171.19
2018,11,5,16,45,288.0,23.5,4.3,15.45,48.5,133.42,48.12
2018,11,5,17,0,130.0,14.0,4.4,14.6,16.0,46.76,0.0
2018,11,5,17,15,65.0,7.0,4.35,14.3,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,6,6,45,118.5,9.0,1.25,9.45,13.5,0.0,0.0
2018,11,6,7,0,237.0,18.0,1.2,9.6,27.0,85.46,0.0
2018,11,6,7,15,391.0,26.0,1.2,10.4,65.0,187.98,124.38
2018,11,6,7,30,545.0,34.0,1.2,11.2,103.0,281.96,219.11
2018,11,6,7,45,621.0,38.5,1.15,11.95,147.5,356.54,286.01
2018,11,6,8,0,697.0,43.0,1.1,12.7,192.0,437.93,355.25
2018,11,6,8,15,743.0,46.5,1.0,13.3,237.0,507.31,412.01
2018,11,6,8,30,789.0,50.0,0.9,13.9,282.0,579.63,467.97
2018,11,6,8,45,818.0,53.0,0.8,14.5,324.0,636.34,508.95
2018,11,6,9,0,847.0,56.0,0.7,15.1,366.0,698.68,550.33
2018,11,6,9,15,867.5,58.0,0.7,15.85,403.5,753.22,585.49
2018,11,6,9,30,888.0,60.0,0.7,16.6,441.0,806.73,618.93
2018,11,6,9,45,902.0,61.0,0.65,17.35,472.5,852.03,644.99
2018,11,6,10,0,916.0,62.0,0.6,18.1,504.0,895.15,668.93
2018,11,6,10,15,926.0,63.0,0.6,18.6,529.5,932.19,690.02
2018,11,6,10,30,936.0,64.0,0.6,19.1,555.0,966.3,709.03
2018,11,6,10,45,941.5,65.0,0.55,19.65,573.0,992.96,721.87
2018,11,6,11,0,947.0,66.0,0.5,20.2,591.0,1016.1,732.48
2018,11,6,11,15,951.0,66.5,0.6,20.45,602.0,1033.46,744.03
2018,11,6,11,30,955.0,67.0,0.7,20.7,613.0,1047.01,753.45
2018,11,6,11,45,956.0,67.0,0.75,21.0,616.0,1053.01,757.05
2018,11,6,12,0,957.0,67.0,0.8,21.3,619.0,1055.04,758.48
2018,11,6,12,15,954.5,67.5,0.9,21.4,614.0,1050.25,757.61
2018,11,6,12,30,952.0,68.0,1.0,21.5,609.0,1041.53,754.43
2018,11,6,12,45,947.0,67.5,1.05,21.6,596.0,1025.17,745.5
2018,11,6,13,0,942.0,67.0,1.1,21.7,583.0,1005.09,734.35
2018,11,6,13,15,934.0,66.0,1.2,21.7,562.5,977.91,719.86
2018,11,6,13,30,926.0,65.0,1.3,21.7,542.0,947.43,703.04
2018,11,6,13,45,914.5,64.0,1.35,21.65,514.5,910.69,681.2
2018,11,6,14,0,903.0,63.0,1.4,21.6,487.0,871.24,657.27
2018,11,6,14,15,886.5,61.5,1.45,21.45,453.5,824.52,628.21
2018,11,6,14,30,870.0,60.0,1.5,21.3,420.0,775.98,597.27
2018,11,6,14,45,847.0,57.5,1.55,21.1,381.0,719.74,560.16
2018,11,6,15,0,824.0,55.0,1.6,20.9,342.0,662.89,521.51
2018,11,6,15,15,790.5,52.0,1.6,20.9,299.0,603.74,478.42
2018,11,6,15,30,757.0,49.0,1.6,20.9,256.0,539.4,428.32
2018,11,6,15,45,704.5,45.5,1.8,19.65,211.5,465.32,371.24
2018,11,6,16,0,652.0,42.0,2.0,18.4,167.0,395.03,313.7
2018,11,6,16,15,563.0,36.5,2.15,17.6,123.5,310.51,241.62
2018,11,6,16,30,474.0,31.0,2.3,16.8,80.0,234.38,171.44
2018,11,6,16,45,299.0,21.0,2.4,16.0,46.5,134.32,35.25
2018,11,6,17,0,124.0,11.0,2.5,15.2,13.0,42.68,0.0
2018,11,6,17,15,62.0,5.5,2.6,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,45,91.5,8.0,0.85,11.45,11.0,0.0,0.0
2018,11,7,7,0,183.0,16.0,0.9,11.3,22.0,67.8,0.0
2018,11,7,7,15,347.0,24.5,0.9,11.8,59.0,169.85,107.17
2018,11,7,7,30,511.0,33.0,0.9,12.3,96.0,266.83,205.62
2018,11,7,7,45,588.5,38.0,0.95,12.8,139.5,340.55,271.86
2018,11,7,8,0,666.0,43.0,1.0,13.3,183.0,421.42,341.09
2018,11,7,8,15,713.5,47.0,0.95,13.85,227.0,490.57,398.0
2018,11,7,8,30,761.0,51.0,0.9,14.4,271.0,562.91,454.58
2018,11,7,8,45,792.0,53.5,0.9,14.95,312.5,624.86,500.96
2018,11,7,9,0,823.0,56.0,0.9,15.5,354.0,680.87,539.46
2018,11,7,9,15,844.0,58.0,0.85,16.05,391.0,734.7,574.55
2018,11,7,9,30,865.0,60.0,0.8,16.6,428.0,787.62,607.8
2018,11,7,9,45,879.0,62.0,0.8,17.15,459.5,833.35,635.95
2018,11,7,10,0,893.0,64.0,0.8,17.7,491.0,876.99,662.19
2018,11,7,10,15,903.5,65.0,0.8,18.15,516.0,913.77,683.69
2018,11,7,10,30,914.0,66.0,0.8,18.6,541.0,947.74,703.16
2018,11,7,10,45,920.5,66.0,0.8,19.05,558.5,973.53,717.22
2018,11,7,11,0,927.0,66.0,0.8,19.5,576.0,995.93,729.19
2018,11,7,11,15,930.5,67.0,0.85,19.75,587.0,1013.18,739.61
2018,11,7,11,30,934.0,68.0,0.9,20.0,598.0,1026.7,747.87
2018,11,7,11,45,935.0,68.0,0.9,20.25,601.0,1032.59,750.45
2018,11,7,12,0,936.0,68.0,0.9,20.5,604.0,1034.61,750.87
2018,11,7,12,15,934.5,67.5,1.0,20.6,599.0,1029.59,749.65
2018,11,7,12,30,933.0,67.0,1.1,20.7,594.0,1020.71,746.15
2018,11,7,12,45,929.0,67.0,1.15,20.8,582.0,1006.24,738.2
2018,11,7,13,0,925.0,67.0,1.2,20.9,570.0,988.1,728.04
2018,11,7,13,15,918.0,66.0,1.3,20.9,550.0,962.25,714.03
2018,11,7,13,30,911.0,65.0,1.4,20.9,530.0,933.12,697.72
2018,11,7,13,45,899.5,64.0,1.5,20.85,503.5,896.85,676.5
2018,11,7,14,0,888.0,63.0,1.6,20.8,477.0,857.93,653.09
2018,11,7,14,15,871.5,61.5,1.65,20.7,444.0,811.8,623.77
2018,11,7,14,30,855.0,60.0,1.7,20.6,411.0,763.91,592.62
2018,11,7,14,45,832.0,57.5,1.8,20.45,372.5,708.37,555.69
2018,11,7,15,0,809.0,55.0,1.9,20.3,334.0,658.5,521.76
2018,11,7,15,15,775.0,52.5,1.9,20.3,292.0,594.17,474.14
2018,11,7,15,30,741.0,50.0,1.9,20.3,250.0,530.95,424.3
2018,11,7,15,45,688.5,45.5,2.0,19.35,205.5,456.54,365.48
2018,11,7,16,0,636.0,41.0,2.1,18.4,161.0,386.07,306.81
2018,11,7,16,15,546.5,35.5,2.2,17.7,118.5,302.34,234.98
2018,11,7,16,30,457.0,30.0,2.3,17.0,76.0,227.11,164.69
2018,11,7,16,45,286.5,20.5,2.4,16.35,44.0,129.15,18.2
2018,11,7,17,0,116.0,11.0,2.5,15.7,12.0,40.61,0.0
2018,11,7,17,15,58.0,5.5,2.55,15.1,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
