Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,8,6,45,34.5,6.0,1.1,9.2,7.0,0.0,0.0
2018,11,8,7,0,69.0,12.0,1.1,9.4,14.0,30.66,0.0
2018,11,8,7,15,159.5,27.0,1.1,9.9,43.0,103.83,61.74
2018,11,8,7,30,250.0,42.0,1.1,10.4,72.0,171.58,133.37
2018,11,8,7,45,375.0,51.5,1.1,10.95,118.0,257.63,208.51
2018,11,8,8,0,500.0,61.0,1.1,11.5,164.0,357.15,292.87
2018,11,8,8,15,607.0,64.5,1.2,12.0,218.0,452.4,371.96
2018,11,8,8,30,714.0,68.0,1.3,12.5,272.0,556.82,455.52
2018,11,8,8,45,753.0,72.5,1.35,12.95,316.5,624.77,507.89
2018,11,8,9,0,792.0,77.0,1.4,13.4,361.0,689.55,555.26
2018,11,8,9,15,818.5,80.5,1.45,13.95,400.5,749.32,596.61
2018,11,8,9,30,845.0,84.0,1.5,14.5,440.0,808.52,636.51
2018,11,8,9,45,862.0,86.0,1.5,15.0,472.5,857.02,667.51
2018,11,8,10,0,879.0,88.0,1.5,15.5,505.0,903.52,696.59
2018,11,8,10,15,885.5,92.0,1.5,15.9,530.5,940.63,719.06
2018,11,8,10,30,892.0,96.0,1.5,16.3,556.0,974.67,739.32
2018,11,8,10,45,892.5,99.0,1.5,16.7,573.0,998.56,752.72
2018,11,8,11,0,893.0,102.0,1.5,17.1,590.0,1018.81,763.85
2018,11,8,11,15,892.0,105.0,1.5,17.4,600.0,1033.87,771.97
2018,11,8,11,30,891.0,108.0,1.5,17.7,610.0,1045.11,777.79
2018,11,8,11,45,884.5,110.5,1.45,18.0,611.0,1046.41,776.51
2018,11,8,12,0,878.0,113.0,1.4,18.3,612.0,1043.82,773.01
2018,11,8,12,15,663.5,159.5,1.45,18.45,535.0,889.1,671.59
2018,11,8,12,30,449.0,206.0,1.5,18.6,458.0,716.9,552.57
2018,11,8,12,45,348.5,221.5,1.5,18.8,414.5,610.06,475.8
2018,11,8,13,0,248.0,237.0,1.5,19.0,371.0,527.01,413.11
2018,11,8,13,15,251.0,226.5,1.55,18.95,358.0,512.11,403.68
2018,11,8,13,30,254.0,216.0,1.6,18.9,345.0,496.15,392.85
2018,11,8,13,45,316.0,195.0,1.6,18.9,347.0,518.89,412.31
2018,11,8,14,0,378.0,174.0,1.6,18.9,349.0,536.97,427.81
2018,11,8,14,15,481.5,156.5,1.6,18.7,363.0,606.82,481.93
2018,11,8,14,30,585.0,139.0,1.6,18.5,377.0,648.91,514.68
2018,11,8,14,45,528.0,135.0,1.6,18.3,334.5,576.22,460.32
2018,11,8,15,0,471.0,131.0,1.6,18.1,292.0,506.64,407.8
2018,11,8,15,15,430.5,119.0,1.6,18.1,251.5,442.83,358.21
2018,11,8,15,30,390.0,107.0,1.6,18.1,211.0,381.9,309.33
2018,11,8,15,45,328.0,91.0,1.5,16.9,167.5,307.95,249.55
2018,11,8,16,0,266.0,75.0,1.4,15.7,124.0,231.3,185.94
2018,11,8,16,15,196.5,55.5,1.45,14.9,86.0,163.07,127.63
2018,11,8,16,30,127.0,36.0,1.5,14.1,48.0,102.17,73.08
2018,11,8,16,45,72.5,20.5,1.5,13.35,26.5,52.35,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,9.13,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,33.59,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,112.31,62.37
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,188.61,146.55
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,240.09,194.81
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,296.33,244.8
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,331.5,275.8
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,366.02,304.78
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,456.11,377.46
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,559.43,456.99
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,622.67,501.96
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,686.33,545.56
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,681.95,537.13
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,675.05,527.26
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,708.08,548.2
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,739.69,567.05
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,762.52,579.3
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,783.26,589.99
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,795.45,596.0
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,805.29,600.6
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,806.12,599.3
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,804.52,596.68
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,802.36,597.86
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,797.77,597.63
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,787.09,592.5
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,774.04,585.77
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,747.5,570.61
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,719.25,553.91
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,681.18,529.18
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,642.15,503.23
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,595.57,471.46
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,548.96,438.75
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,481.05,388.78
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,429.04,349.38
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,369.58,302.1
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,313.1,255.97
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,253.78,207.8
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,198.42,161.1
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,142.0,111.72
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,90.44,64.03
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,46.66,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,8.87,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,20.67,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,85.04,41.83
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,146.06,113.08
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,205.47,167.17
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,272.1,225.65
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,323.36,270.04
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,377.65,315.36
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,431.95,359.09
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,488.19,402.79
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,535.38,437.48
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,583.02,471.18
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,636.67,508.11
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,690.55,543.6
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,716.29,557.57
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,740.02,569.79
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,779.84,593.42
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,818.17,615.17
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,841.19,627.75
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,868.4,643.24
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,871.27,642.79
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,864.75,636.83
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,857.28,632.85
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,847.13,627.29
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,829.29,617.76
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,809.08,606.75
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,781.72,591.04
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,752.42,573.8
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,715.17,550.52
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,676.7,525.71
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,631.66,496.39
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,586.26,465.66
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,532.16,427.09
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,479.07,387.81
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,416.08,338.28
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,356.06,289.7
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,291.58,237.6
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,231.78,187.2
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,170.84,133.91
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,116.88,82.39
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,54.81,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,10.25,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,44.83,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,136.69,58.93
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,235.91,180.63
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,317.92,255.83
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,410.24,335.73
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,481.92,396.56
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,553.24,454.74
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,618.85,505.92
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,685.48,554.34
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,736.87,589.64
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,786.67,622.93
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,827.34,648.96
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,865.2,672.62
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,904.76,696.75
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,941.76,718.68
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,971.58,736.04
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,998.23,751.26
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,1016.62,760.73
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,1031.41,767.96
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,1037.69,770.45
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,1040.17,770.75
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,1028.74,762.07
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,1013.58,751.31
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,987.98,733.96
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,959.12,714.7
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,938.01,701.05
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,906.49,680.45
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,866.2,654.03
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,823.82,626.1
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,772.08,591.23
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,719.37,555.26
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,657.59,512.18
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,596.37,467.53
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,526.88,415.81
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,459.75,363.96
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,380.39,301.54
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,306.72,241.31
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,223.08,171.84
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,151.17,104.44
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,74.44,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,11.36,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,22.77,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,93.74,30.73
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,168.5,128.78
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,235.19,190.84
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,313.38,259.71
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,400.01,333.53
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,494.79,411.22
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,566.18,467.35
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,640.35,523.16
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,689.24,556.94
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,736.65,588.87
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,773.99,612.28
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,808.54,633.22
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,848.45,658.1
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,886.26,680.99
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,916.75,698.53
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,944.48,714.08
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,963.16,724.8
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,978.59,733.56
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,986.19,736.38
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,990.32,737.16
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,978.84,729.44
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,963.98,719.86
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,939.23,703.0
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,911.55,684.41
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,882.21,665.16
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,850.31,644.18
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,809.71,617.33
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,767.35,589.1
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,716.37,554.8
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,664.65,519.45
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,603.95,475.96
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,540.71,429.43
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,473.87,378.52
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,410.17,328.28
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,335.72,269.5
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,267.48,213.28
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,190.53,147.45
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,123.74,83.75
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,45.37,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,7.79,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.41,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,9.88,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,16.49,7.74
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,24.36,15.08
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,32.24,22.16
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,35.13,24.82
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,38.03,27.37
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,84.2,67.54
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,131.66,108.15
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,184.46,152.64
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,239.9,198.37
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,222.99,183.23
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,205.37,167.68
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,253.3,206.92
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,302.8,246.52
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,374.37,303.58
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,428.14,345.7
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,528.05,423.3
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,607.98,483.83
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,642.43,508.76
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,697.72,548.18
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,694.62,545.38
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,689.54,541.86
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,604.94,479.2
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,542.67,432.06
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,444.17,357.03
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,369.05,297.93
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,389.62,316.22
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,425.1,344.94
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,339.15,276.85
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,274.93,225.09
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,291.94,241.02
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,317.72,262.75
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,275.17,227.44
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,234.58,193.35
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,188.52,154.22
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,145.78,117.11
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,92.27,70.53
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,52.13,32.44
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,21.35,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.56,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,21.31,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,96.95,5.07
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,180.8,135.08
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,249.0,199.69
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,325.73,266.38
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,399.58,328.53
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,479.02,392.49
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,542.58,441.75
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,608.01,490.48
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,659.66,525.04
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,710.64,557.61
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,752.26,583.24
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,791.93,606.92
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,828.15,626.88
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,862.11,644.8
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,857.9,638.38
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,849.5,630.03
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,898.78,662.12
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,945.79,691.52
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,951.8,694.67
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,954.46,696.55
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,948.2,694.7
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,938.63,690.93
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,921.34,682.19
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,901.01,671.47
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,869.91,653.81
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,836.38,634.29
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,800.87,613.49
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,763.26,590.57
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,695.11,544.69
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,627.96,498.41
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,563.41,451.56
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,495.7,400.64
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,429.12,348.28
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,366.09,297.09
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,324.86,263.76
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,284.85,229.07
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,208.13,162.04
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,140.4,91.85
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,54.81,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.41,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,15.13,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,75.97,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,143.94,106.12
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,207.9,167.18
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,280.88,231.4
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,345.72,287.41
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,415.89,345.85
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,473.63,392.29
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,533.57,438.73
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,601.36,488.62
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,666.33,533.48
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,729.91,575.23
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,793.82,615.37
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,833.04,638.01
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,870.2,658.91
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,898.33,673.27
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,923.71,685.6
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,942.26,693.85
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,957.64,700.1
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,940.94,686.15
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,920.6,670.78
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,928.64,677.07
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,933.27,680.93
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,918.36,673.62
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,900.36,664.69
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,875.4,651.54
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,847.66,636.39
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,813.57,617.45
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,777.23,596.34
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,731.05,566.77
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,683.64,535.64
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,628.53,497.87
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,573.42,458.15
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,506.72,406.82
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,442.41,355.57
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,368.28,296.69
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,299.33,239.16
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,212.88,164.54
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,136.2,85.97
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,54.38,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,16.6,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,82.22,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,158.48,114.7
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,232.82,185.9
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,319.99,261.5
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,352.61,290.89
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,379.71,314.19
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,480.16,394.76
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,584.88,474.73
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,632.96,507.58
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,679.87,538.46
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,705.74,552.5
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,727.67,563.4
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,765.59,586.84
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,801.7,608.32
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,828.55,623.23
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,852.87,636.43
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,869.92,645.9
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,884.09,653.67
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,889.25,655.72
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,891.34,656.07
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,896.65,659.2
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,898.66,660.3
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,895.3,658.26
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,888.32,654.12
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,859.95,636.58
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,829.09,617.66
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,789.46,593.64
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,748.12,568.11
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,699.28,537.21
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,649.72,505.0
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,590.69,464.95
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,532.43,423.33
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,465.52,372.17
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,399.15,319.73
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,325.82,262.22
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,258.75,206.59
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,184.99,142.39
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,117.23,71.0
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,43.59,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,10.75,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,71.24,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,143.46,102.23
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,205.42,164.64
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,276.27,227.57
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,324.23,270.0
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,374.51,312.66
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,443.54,368.93
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,516.91,426.39
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,598.74,488.26
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,679.51,545.85
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,738.3,585.08
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,797.01,623.24
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,836.08,647.16
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,873.05,669.39
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,901.06,685.09
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,926.29,698.83
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,943.68,708.91
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,950.54,712.26
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,957.19,714.67
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,960.39,714.95
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,944.46,705.57
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,917.7,689.36
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,875.33,661.77
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,830.03,632.15
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,803.49,616.2
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,774.61,598.2
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,731.28,569.1
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,692.98,543.34
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,645.59,511.31
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,597.92,477.71
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,542.56,437.21
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,488.3,396.26
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,424.33,345.66
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,363.59,296.11
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,294.95,240.33
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,231.99,187.01
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,163.34,126.42
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,98.41,57.22
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,34.15,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
