Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,11.63,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,57.43,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,147.15,102.34
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,215.34,172.1
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,292.79,240.72
2018,11,18,8,15,373.0,71.5,1.35,10.25,149.0,319.72,266.06
2018,11,18,8,30,358.0,84.0,1.4,10.9,173.0,344.55,288.17
2018,11,18,8,45,399.0,94.5,1.5,11.55,209.5,402.32,336.2
2018,11,18,9,0,440.0,105.0,1.6,12.2,246.0,463.0,384.91
2018,11,18,9,15,517.5,107.5,1.65,12.75,292.0,544.03,448.6
2018,11,18,9,30,595.0,110.0,1.7,13.3,338.0,636.89,518.59
2018,11,18,9,45,644.0,110.5,1.7,13.85,375.5,701.98,564.32
2018,11,18,10,0,693.0,111.0,1.7,14.4,413.0,767.74,609.52
2018,11,18,10,15,715.5,112.5,1.7,14.85,439.5,811.17,637.91
2018,11,18,10,30,738.0,114.0,1.7,15.3,466.0,852.95,664.91
2018,11,18,10,45,746.5,116.5,1.65,15.8,484.0,880.82,681.17
2018,11,18,11,0,755.0,119.0,1.6,16.3,502.0,905.96,695.53
2018,11,18,11,15,759.5,120.5,1.6,16.6,512.5,923.1,705.57
2018,11,18,11,30,764.0,122.0,1.6,16.9,523.0,937.11,713.66
2018,11,18,11,45,764.0,123.0,1.55,17.2,526.0,942.85,715.63
2018,11,18,12,0,764.0,124.0,1.5,17.5,529.0,945.28,715.6
2018,11,18,12,15,744.5,129.0,1.5,17.6,521.0,929.93,705.11
2018,11,18,12,30,725.0,134.0,1.5,17.7,513.0,911.33,692.78
2018,11,18,12,45,696.0,139.0,1.5,17.8,496.5,880.45,672.21
2018,11,18,13,0,667.0,144.0,1.5,17.9,480.0,846.94,649.93
2018,11,18,13,15,654.0,142.0,1.5,17.85,461.0,818.74,631.61
2018,11,18,13,30,641.0,140.0,1.5,17.8,442.0,788.23,611.52
2018,11,18,13,45,622.0,136.0,1.55,17.8,416.0,748.21,584.93
2018,11,18,14,0,603.0,132.0,1.6,17.8,390.0,706.69,556.91
2018,11,18,14,15,578.5,126.5,1.6,17.5,359.0,652.86,519.55
2018,11,18,14,30,554.0,121.0,1.6,17.2,328.0,604.77,485.21
2018,11,18,14,45,521.5,113.0,1.65,16.9,292.5,547.83,443.19
2018,11,18,15,0,489.0,105.0,1.7,16.6,257.0,492.1,400.78
2018,11,18,15,15,434.0,95.0,1.7,16.6,216.0,420.82,343.99
2018,11,18,15,30,379.0,85.0,1.7,16.6,175.0,353.77,288.99
2018,11,18,15,45,281.5,70.5,1.75,15.2,130.0,262.45,214.05
2018,11,18,16,0,184.0,56.0,1.8,13.8,85.0,170.05,136.42
2018,11,18,16,15,125.5,41.0,1.75,13.35,58.0,116.89,89.14
2018,11,18,16,30,67.0,26.0,1.7,12.9,31.0,66.13,34.98
2018,11,18,16,45,37.0,14.0,1.65,12.45,16.5,24.32,0.0
2018,11,18,17,0,7.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.55,11.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,2.0,1.2,8.65,2.0,0.0,0.0
2018,11,19,7,0,12.0,4.0,1.2,8.7,4.0,3.41,0.0
2018,11,19,7,15,43.0,17.0,1.2,9.2,20.0,29.5,0.0
2018,11,19,7,30,74.0,30.0,1.2,9.7,36.0,77.39,49.98
2018,11,19,7,45,121.0,45.0,1.25,10.25,62.0,121.53,95.29
2018,11,19,8,0,168.0,60.0,1.3,10.8,88.0,169.2,138.12
2018,11,19,8,15,187.0,76.0,1.3,11.4,115.0,207.28,171.9
2018,11,19,8,30,206.0,92.0,1.3,12.0,142.0,247.06,206.18
2018,11,19,8,45,280.0,101.0,1.25,12.6,182.0,315.93,263.98
2018,11,19,9,0,354.0,110.0,1.2,13.2,222.0,407.32,337.49
2018,11,19,9,15,401.5,116.5,1.2,13.85,257.5,466.85,383.61
2018,11,19,9,30,449.0,123.0,1.2,14.5,293.0,529.06,430.63
2018,11,19,9,45,471.5,130.5,1.25,15.1,322.0,573.84,463.22
2018,11,19,10,0,494.0,138.0,1.3,15.7,351.0,618.57,495.2
2018,11,19,10,15,568.5,131.0,1.3,16.2,389.5,699.7,552.86
2018,11,19,10,30,643.0,124.0,1.3,16.7,428.0,776.55,604.89
2018,11,19,10,45,688.5,119.0,1.3,17.15,455.5,828.53,638.44
2018,11,19,11,0,734.0,114.0,1.3,17.6,483.0,879.01,670.63
2018,11,19,11,15,671.0,130.5,1.3,17.9,473.5,848.29,647.8
2018,11,19,11,30,608.0,147.0,1.3,18.2,464.0,812.16,622.3
2018,11,19,11,45,687.5,129.5,1.35,18.45,490.0,874.52,665.23
2018,11,19,12,0,767.0,112.0,1.4,18.7,516.0,932.74,703.61
2018,11,19,12,15,759.5,112.0,1.35,18.8,509.5,923.31,695.67
2018,11,19,12,30,752.0,112.0,1.3,18.9,503.0,910.7,686.62
2018,11,19,12,45,697.5,120.5,1.3,19.0,476.5,859.97,652.79
2018,11,19,13,0,643.0,129.0,1.3,19.1,450.0,807.02,617.5
2018,11,19,13,15,610.0,132.5,1.25,19.1,428.0,767.0,590.42
2018,11,19,13,30,577.0,136.0,1.2,19.1,406.0,725.36,561.86
2018,11,19,13,45,573.5,131.0,1.15,19.05,387.0,699.86,544.64
2018,11,19,14,0,570.0,126.0,1.1,19.0,368.0,672.22,525.61
2018,11,19,14,15,551.5,119.0,1.05,18.8,339.0,621.6,490.06
2018,11,19,14,30,533.0,112.0,1.0,18.6,310.0,577.5,458.54
2018,11,19,14,45,548.0,101.0,0.95,18.45,286.5,559.04,445.23
2018,11,19,15,0,563.0,90.0,0.9,18.3,263.0,531.73,424.55
2018,11,19,15,15,518.0,82.5,0.9,18.3,224.5,465.46,373.16
2018,11,19,15,30,473.0,75.0,0.9,18.3,186.0,401.79,322.36
2018,11,19,15,45,410.5,64.5,0.8,16.85,147.0,327.41,262.53
2018,11,19,16,0,348.0,54.0,0.7,15.4,108.0,261.64,207.35
2018,11,19,16,15,260.0,40.5,0.65,15.1,73.5,187.3,142.28
2018,11,19,16,30,172.0,27.0,0.6,14.8,39.0,116.67,60.91
2018,11,19,16,45,91.0,14.5,0.5,14.5,20.5,42.9,0.0
2018,11,19,17,0,10.0,2.0,0.4,14.2,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.45,14.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,2.0,1.8,7.45,2.0,0.0,0.0
2018,11,20,7,0,29.0,4.0,1.8,7.5,4.0,0.0,0.0
2018,11,20,7,15,126.0,17.0,1.8,8.25,25.5,58.33,0.0
2018,11,20,7,30,223.0,30.0,1.8,9.0,47.0,146.01,94.17
2018,11,20,7,45,304.0,41.0,1.85,9.75,80.5,211.11,167.49
2018,11,20,8,0,385.0,52.0,1.9,10.5,114.0,283.98,233.02
2018,11,20,8,15,371.0,66.5,1.9,11.1,140.5,312.18,259.76
2018,11,20,8,30,357.0,81.0,1.9,11.7,167.0,340.05,284.54
2018,11,20,8,45,476.5,82.0,1.9,12.3,218.0,438.19,366.12
2018,11,20,9,0,596.0,83.0,1.9,12.9,269.0,553.74,457.91
2018,11,20,9,15,500.0,104.5,1.95,13.35,273.5,526.37,434.55
2018,11,20,9,30,404.0,126.0,2.0,13.8,278.0,496.61,409.31
2018,11,20,9,45,393.0,140.0,2.05,14.3,297.5,519.65,426.17
2018,11,20,10,0,382.0,154.0,2.1,14.8,317.0,540.52,440.63
2018,11,20,10,15,472.5,146.5,2.15,15.0,360.0,624.46,505.61
2018,11,20,10,30,563.0,139.0,2.2,15.2,403.0,711.04,569.48
2018,11,20,10,45,590.5,135.5,2.2,15.4,422.0,754.6,599.49
2018,11,20,11,0,618.0,132.0,2.2,15.6,441.0,788.62,622.64
2018,11,20,11,15,598.0,141.5,2.25,15.65,445.5,789.24,622.53
2018,11,20,11,30,578.0,151.0,2.3,15.7,450.0,786.47,620.45
2018,11,20,11,45,563.0,156.0,2.35,15.8,449.0,772.57,610.38
2018,11,20,12,0,548.0,161.0,2.4,15.9,448.0,764.87,604.99
2018,11,20,12,15,526.0,166.5,2.4,15.85,440.0,748.47,593.33
2018,11,20,12,30,504.0,172.0,2.4,15.8,432.0,729.88,579.81
2018,11,20,12,45,535.0,159.0,2.4,15.8,429.5,738.44,587.01
2018,11,20,13,0,566.0,146.0,2.4,15.8,427.0,743.76,591.32
2018,11,20,13,15,530.5,149.0,2.4,15.75,404.5,703.25,562.21
2018,11,20,13,30,495.0,152.0,2.4,15.7,382.0,661.92,532.18
2018,11,20,13,45,556.5,129.0,2.35,15.65,374.5,674.65,543.04
2018,11,20,14,0,618.0,106.0,2.3,15.6,367.0,691.38,556.1
2018,11,20,14,15,586.5,102.5,2.25,15.5,335.0,639.19,517.63
2018,11,20,14,30,555.0,99.0,2.2,15.4,303.0,587.02,479.07
2018,11,20,14,45,362.5,109.5,2.15,15.3,237.5,425.51,351.01
2018,11,20,15,0,170.0,120.0,2.1,15.2,172.0,258.36,213.83
2018,11,20,15,15,158.0,104.5,2.1,15.2,147.5,225.57,186.78
2018,11,20,15,30,146.0,89.0,2.1,15.2,123.0,193.74,159.43
2018,11,20,15,45,135.0,72.5,1.9,14.5,99.0,172.72,140.64
2018,11,20,16,0,124.0,56.0,1.7,13.8,75.0,140.98,112.33
2018,11,20,16,15,89.0,40.0,1.7,13.45,51.5,100.2,75.31
2018,11,20,16,30,54.0,24.0,1.7,13.1,28.0,51.69,22.84
2018,11,20,16,45,37.5,13.5,1.7,12.7,15.0,24.14,0.0
2018,11,20,17,0,21.0,3.0,1.7,12.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.7,12.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,21,6,45,10.0,1.5,3.05,12.65,1.5,0.0,0.0
2018,11,21,7,0,20.0,3.0,3.1,12.7,3.0,0.0,0.0
2018,11,21,7,15,15.5,9.0,3.1,12.75,9.5,13.06,0.0
2018,11,21,7,30,11.0,15.0,3.1,12.8,16.0,17.12,5.54
2018,11,21,7,45,5.5,18.5,3.1,12.8,19.0,18.16,9.34
2018,11,21,8,0,0.0,22.0,3.1,12.8,22.0,18.12,9.72
2018,11,21,8,15,1.0,32.0,3.0,12.85,32.0,26.97,17.51
2018,11,21,8,30,2.0,42.0,2.9,12.9,42.0,35.95,25.39
2018,11,21,8,45,5.5,43.0,2.85,12.95,44.5,39.2,28.36
2018,11,21,9,0,9.0,44.0,2.8,13.0,47.0,44.37,32.97
2018,11,21,9,15,4.5,36.5,2.8,13.1,38.0,33.53,23.46
2018,11,21,9,30,0.0,29.0,2.8,13.2,29.0,23.93,15.0
2018,11,21,9,45,1.0,52.0,2.8,13.25,52.5,43.86,32.1
2018,11,21,10,0,2.0,75.0,2.8,13.3,76.0,63.95,49.19
2018,11,21,10,15,1.0,76.0,2.85,13.4,76.5,63.95,49.03
2018,11,21,10,30,0.0,77.0,2.9,13.5,77.0,63.9,48.85
2018,11,21,10,45,0.0,75.5,2.95,13.65,75.5,62.66,47.7
2018,11,21,11,0,0.0,74.0,3.0,13.8,74.0,61.41,46.57
2018,11,21,11,15,0.0,64.5,3.0,13.85,64.5,53.49,39.82
2018,11,21,11,30,0.0,55.0,3.0,13.9,55.0,45.57,33.11
2018,11,21,11,45,1.0,67.5,3.0,14.0,68.0,56.98,42.77
2018,11,21,12,0,2.0,80.0,3.0,14.1,81.0,68.41,52.42
2018,11,21,12,15,2.0,89.0,2.9,14.1,90.0,76.08,58.86
2018,11,21,12,30,2.0,98.0,2.8,14.1,99.0,84.42,65.86
2018,11,21,12,45,1.0,91.0,2.7,14.1,91.5,77.0,59.63
2018,11,21,13,0,0.0,84.0,2.6,14.1,84.0,69.77,53.55
2018,11,21,13,15,2.5,87.5,2.5,14.1,88.5,75.35,58.44
2018,11,21,13,30,5.0,91.0,2.4,14.1,93.0,81.0,63.39
2018,11,21,13,45,121.0,77.0,2.25,14.1,127.5,201.96,169.16
2018,11,21,14,0,237.0,63.0,2.1,14.1,162.0,296.99,250.31
2018,11,21,14,15,304.5,53.5,2.0,14.0,171.0,342.36,288.1
2018,11,21,14,30,372.0,44.0,1.9,13.9,180.0,369.84,310.72
2018,11,21,14,45,412.5,42.0,1.75,13.8,178.5,382.43,320.96
2018,11,21,15,0,453.0,40.0,1.6,13.7,177.0,389.39,326.42
2018,11,21,15,15,265.0,29.5,1.6,13.7,107.0,229.77,193.18
2018,11,21,15,30,77.0,19.0,1.6,13.7,37.0,78.66,63.06
2018,11,21,15,45,38.5,13.5,1.3,13.15,22.5,38.92,28.23
2018,11,21,16,0,0.0,8.0,1.0,12.6,8.0,6.56,0.0
2018,11,21,16,15,0.0,5.5,1.0,12.1,5.5,4.51,0.0
2018,11,21,16,30,0.0,3.0,1.0,11.6,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.05,11.1,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,45,13.0,2.0,1.55,10.5,1.5,0.0,0.0
2018,11,22,7,0,26.0,4.0,1.5,10.5,3.0,0.0,0.0
2018,11,22,7,15,146.5,12.0,1.55,10.75,21.0,60.95,0.0
2018,11,22,7,30,267.0,20.0,1.6,11.0,39.0,150.72,84.89
2018,11,22,7,45,302.0,25.5,1.65,11.25,61.0,193.26,150.95
2018,11,22,8,0,337.0,31.0,1.7,11.5,83.0,234.36,191.33
2018,11,22,8,15,205.5,33.5,1.8,11.65,68.0,172.2,142.94
2018,11,22,8,30,74.0,36.0,1.9,11.8,53.0,91.61,74.65
2018,11,22,8,45,55.0,44.5,2.05,12.0,58.5,83.35,67.73
2018,11,22,9,0,36.0,53.0,2.2,12.2,64.0,72.49,58.08
2018,11,22,9,15,23.0,54.0,2.3,12.4,61.5,64.9,51.17
2018,11,22,9,30,10.0,55.0,2.4,12.6,59.0,56.3,43.27
2018,11,22,9,45,9.0,80.5,2.55,12.85,84.0,74.9,58.99
2018,11,22,10,0,8.0,106.0,2.7,13.1,109.0,98.67,78.91
2018,11,22,10,15,10.0,113.5,2.85,13.3,118.0,107.55,86.27
2018,11,22,10,30,12.0,121.0,3.0,13.5,127.0,116.6,93.76
2018,11,22,10,45,7.0,119.5,3.1,13.65,123.0,110.23,88.03
2018,11,22,11,0,2.0,118.0,3.2,13.8,119.0,103.8,82.27
2018,11,22,11,15,12.5,138.5,3.3,13.8,145.0,134.16,108.06
2018,11,22,11,30,23.0,159.0,3.4,13.8,171.0,180.09,146.45
2018,11,22,11,45,19.5,152.0,3.5,13.8,162.0,154.66,125.19
2018,11,22,12,0,16.0,145.0,3.6,13.8,153.0,144.02,116.26
2018,11,22,12,15,8.0,122.0,3.65,13.8,126.0,113.22,90.29
2018,11,22,12,30,0.0,99.0,3.7,13.8,99.0,83.43,65.01
2018,11,22,12,45,0.0,103.0,3.8,13.75,103.0,87.28,68.33
2018,11,22,13,0,0.0,107.0,3.9,13.7,107.0,91.25,71.74
2018,11,22,13,15,0.0,81.0,3.95,13.6,81.0,67.25,51.6
2018,11,22,13,30,0.0,55.0,4.0,13.5,55.0,45.55,33.28
2018,11,22,13,45,0.0,62.5,4.05,13.4,62.5,51.79,38.68
2018,11,22,14,0,0.0,70.0,4.1,13.3,70.0,58.04,44.09
2018,11,22,14,15,0.0,59.0,4.15,13.2,59.0,48.86,36.33
2018,11,22,14,30,0.0,48.0,4.2,13.1,48.0,39.69,28.55
2018,11,22,14,45,0.5,56.5,4.25,12.95,56.5,47.14,35.04
2018,11,22,15,0,1.0,65.0,4.3,12.8,65.0,55.09,41.91
2018,11,22,15,15,1.0,69.0,4.3,12.8,69.0,60.27,46.31
2018,11,22,15,30,1.0,73.0,4.3,12.8,73.0,67.01,51.89
2018,11,22,15,45,0.5,57.0,4.3,12.6,57.0,51.39,38.25
2018,11,22,16,0,0.0,41.0,4.3,12.4,41.0,35.73,24.51
2018,11,22,16,15,4.0,29.0,4.3,12.4,29.5,26.67,16.02
2018,11,22,16,30,8.0,17.0,4.3,12.4,18.0,18.38,3.19
2018,11,22,16,45,8.0,9.5,4.3,12.4,10.0,10.82,0.0
2018,11,22,17,0,8.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.3,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.5,2.35,11.35,2.5,2.13,0.0
2018,11,23,7,30,0.0,5.0,2.4,11.5,5.0,4.1,0.0
2018,11,23,7,45,0.0,6.0,2.5,11.6,6.0,4.92,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,5.74,0.0
2018,11,23,8,15,0.0,8.0,2.65,11.9,8.0,6.57,0.0
2018,11,23,8,30,0.0,9.0,2.7,12.1,9.0,7.39,0.74
2018,11,23,8,45,0.0,11.0,2.8,12.25,11.0,9.04,2.19
2018,11,23,9,0,0.0,13.0,2.9,12.4,13.0,10.69,3.63
2018,11,23,9,15,0.0,14.0,2.95,12.6,14.0,11.52,4.34
2018,11,23,9,30,0.0,15.0,3.0,12.8,15.0,12.35,5.04
2018,11,23,9,45,0.0,21.5,3.1,12.95,21.5,17.73,9.65
2018,11,23,10,0,0.0,28.0,3.2,13.1,28.0,23.11,14.25
2018,11,23,10,15,0.0,40.0,3.25,13.25,40.0,33.07,22.73
2018,11,23,10,30,0.0,52.0,3.3,13.4,52.0,43.05,31.19
2018,11,23,10,45,0.0,48.0,3.4,13.5,48.0,39.73,28.3
2018,11,23,11,0,0.0,44.0,3.5,13.6,44.0,36.41,25.43
2018,11,23,11,15,0.0,53.5,3.6,13.65,53.5,44.32,32.12
2018,11,23,11,30,0.0,63.0,3.7,13.7,63.0,52.24,38.79
2018,11,23,11,45,0.0,60.0,3.75,13.8,60.0,49.74,36.64
2018,11,23,12,0,0.0,57.0,3.8,13.9,57.0,47.24,34.51
2018,11,23,12,15,0.0,67.5,3.85,13.95,67.5,55.99,41.91
2018,11,23,12,30,0.0,78.0,3.9,14.0,78.0,64.76,49.31
2018,11,23,12,45,34.0,81.0,3.9,14.0,97.5,106.42,86.08
2018,11,23,13,0,68.0,84.0,3.9,14.0,117.0,154.05,127.44
2018,11,23,13,15,98.0,122.0,3.9,14.05,167.5,224.74,186.95
2018,11,23,13,30,128.0,160.0,3.9,14.1,218.0,296.69,246.5
2018,11,23,13,45,94.5,129.0,3.9,14.1,170.5,226.27,187.91
2018,11,23,14,0,61.0,98.0,3.9,14.1,123.0,158.35,130.75
2018,11,23,14,15,32.5,78.5,3.9,14.1,91.5,98.76,79.81
2018,11,23,14,30,4.0,59.0,3.9,14.1,60.0,52.0,39.09
2018,11,23,14,45,23.5,49.5,3.9,14.1,56.5,60.77,47.34
2018,11,23,15,0,43.0,40.0,3.9,14.1,53.0,71.77,57.28
2018,11,23,15,15,92.0,44.5,3.9,14.1,67.0,117.01,96.65
2018,11,23,15,30,141.0,49.0,3.9,14.1,81.0,149.54,124.04
2018,11,23,15,45,107.0,40.0,3.9,14.0,61.5,113.0,91.38
2018,11,23,16,0,73.0,31.0,3.9,13.9,42.0,79.85,61.69
2018,11,23,16,15,43.5,21.5,3.9,13.85,27.5,44.16,29.91
2018,11,23,16,30,14.0,12.0,3.9,13.8,13.0,18.58,2.43
2018,11,23,16,45,12.5,7.0,3.85,13.8,7.5,10.22,0.0
2018,11,23,17,0,11.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.75,13.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,2.05,10.65,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,11,24,7,15,191.0,12.5,2.15,10.8,23.5,76.45,0.0
2018,11,24,7,30,353.0,22.0,2.2,11.0,45.0,179.57,80.51
2018,11,24,7,45,411.5,30.5,2.3,11.25,77.0,249.5,193.15
2018,11,24,8,0,470.0,39.0,2.4,11.5,109.0,312.55,254.2
2018,11,24,8,15,578.0,41.0,2.4,11.7,154.0,397.28,328.91
2018,11,24,8,30,686.0,43.0,2.4,11.9,199.0,496.26,412.69
2018,11,24,8,45,724.5,46.0,2.45,12.1,238.0,559.04,465.17
2018,11,24,9,0,763.0,49.0,2.5,12.3,277.0,623.41,515.66
2018,11,24,9,15,787.0,51.5,2.5,12.65,312.0,677.4,555.72
2018,11,24,9,30,811.0,54.0,2.5,13.0,347.0,723.26,588.6
2018,11,24,9,45,799.5,62.0,2.5,13.35,371.5,761.85,615.35
2018,11,24,10,0,788.0,70.0,2.5,13.7,396.0,789.04,633.31
2018,11,24,10,15,722.0,90.5,2.5,14.05,403.0,785.2,628.49
2018,11,24,10,30,656.0,111.0,2.5,14.4,410.0,769.82,615.59
2018,11,24,10,45,751.5,92.0,2.45,14.75,447.5,844.21,667.72
2018,11,24,11,0,847.0,73.0,2.4,15.1,485.0,924.94,722.15
2018,11,24,11,15,870.0,69.0,2.4,15.3,500.5,943.08,732.85
2018,11,24,11,30,893.0,65.0,2.4,15.5,516.0,968.72,749.43
2018,11,24,11,45,854.0,75.5,2.4,15.7,509.0,949.87,735.33
2018,11,24,12,0,815.0,86.0,2.4,15.9,502.0,938.0,726.69
2018,11,24,12,15,742.0,103.5,2.4,15.95,480.0,892.83,695.26
2018,11,24,12,30,669.0,121.0,2.4,16.0,458.0,838.8,657.64
2018,11,24,12,45,651.5,122.0,2.45,16.05,444.5,815.76,642.34
2018,11,24,13,0,634.0,123.0,2.5,16.1,431.0,790.29,624.97
2018,11,24,13,15,720.0,99.0,2.55,16.05,436.0,828.78,654.07
2018,11,24,13,30,806.0,75.0,2.6,16.0,441.0,854.69,673.58
2018,11,24,13,45,612.0,107.5,2.6,15.9,376.5,707.56,567.27
2018,11,24,14,0,418.0,140.0,2.6,15.8,312.0,552.9,450.49
2018,11,24,14,15,275.0,143.0,2.65,15.65,252.5,406.17,334.92
2018,11,24,14,30,132.0,146.0,2.7,15.5,193.0,272.87,225.3
2018,11,24,14,45,185.0,128.0,2.75,15.35,186.5,286.18,238.23
2018,11,24,15,0,238.0,110.0,2.8,15.2,180.0,308.82,257.5
2018,11,24,15,15,302.0,90.0,2.8,15.2,166.0,330.39,274.95
2018,11,24,15,30,366.0,70.0,2.8,15.2,152.0,330.08,273.49
2018,11,24,15,45,414.5,55.5,2.95,14.3,130.0,324.29,266.54
2018,11,24,16,0,463.0,41.0,3.1,13.4,108.0,309.56,249.74
2018,11,24,16,15,351.5,32.0,3.15,13.0,73.0,222.31,169.52
2018,11,24,16,30,240.0,23.0,3.2,12.6,38.0,138.04,47.5
2018,11,24,16,45,129.0,13.0,3.25,12.2,20.0,55.09,0.0
2018,11,24,17,0,18.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,3.3,11.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.2,9.45,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,11,25,7,15,183.5,13.0,1.1,9.75,23.0,74.12,0.0
2018,11,25,7,30,340.0,23.0,1.0,10.1,44.0,178.88,65.58
2018,11,25,7,45,422.0,30.0,0.95,10.4,77.0,253.36,194.05
2018,11,25,8,0,504.0,37.0,0.9,10.7,110.0,327.05,263.43
2018,11,25,8,15,584.5,41.0,0.8,11.15,152.0,400.17,326.8
2018,11,25,8,30,665.0,45.0,0.7,11.6,194.0,484.94,396.14
2018,11,25,8,45,660.0,54.5,0.65,12.05,225.5,525.83,428.67
2018,11,25,9,0,655.0,64.0,0.6,12.5,257.0,569.27,461.36
2018,11,25,9,15,704.0,65.0,0.55,13.05,296.0,631.41,505.25
2018,11,25,9,30,753.0,66.0,0.5,13.6,335.0,699.89,551.68
2018,11,25,9,45,801.0,62.5,0.45,14.1,371.5,762.77,592.38
2018,11,25,10,0,849.0,59.0,0.4,14.6,408.0,816.93,625.78
2018,11,25,10,15,861.5,60.5,0.5,14.85,433.0,854.63,650.82
2018,11,25,10,30,874.0,62.0,0.6,15.1,458.0,889.91,674.35
2018,11,25,10,45,866.0,66.0,0.65,15.4,471.5,906.82,684.5
2018,11,25,11,0,858.0,70.0,0.7,15.7,485.0,920.07,692.58
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.0,946.89,710.39
2018,11,25,11,30,893.0,67.0,0.8,15.8,515.0,970.66,726.03
2018,11,25,11,45,897.5,66.5,0.85,15.9,519.5,979.74,732.12
2018,11,25,12,0,902.0,66.0,0.9,16.0,524.0,985.24,736.26
2018,11,25,12,15,897.0,66.5,0.9,16.05,519.0,979.16,732.15
2018,11,25,12,30,892.0,67.0,0.9,16.1,514.0,969.5,726.06
2018,11,25,12,45,816.5,81.5,0.85,16.2,484.0,917.72,691.24
2018,11,25,13,0,741.0,96.0,0.8,16.3,454.0,858.19,651.55
2018,11,25,13,15,776.0,84.0,0.85,16.35,446.5,856.13,652.44
2018,11,25,13,30,811.0,72.0,0.9,16.4,439.0,855.21,653.37
2018,11,25,13,45,758.5,79.5,0.95,16.5,407.5,796.99,614.86
2018,11,25,14,0,706.0,87.0,1.0,16.6,376.0,743.8,579.77
2018,11,25,14,15,652.5,87.0,1.05,16.5,338.5,675.71,533.39
2018,11,25,14,30,599.0,87.0,1.1,16.4,301.0,608.79,486.55
2018,11,25,14,45,512.5,89.5,1.15,16.35,259.0,521.58,421.93
2018,11,25,15,0,426.0,92.0,1.2,16.3,217.0,434.57,354.48
2018,11,25,15,15,316.5,87.0,1.2,16.3,172.5,336.69,275.7
2018,11,25,15,30,207.0,82.0,1.2,16.3,128.0,235.6,192.36
2018,11,25,15,45,187.5,67.0,1.15,15.5,102.0,196.95,159.56
2018,11,25,16,0,168.0,52.0,1.1,14.7,76.0,160.12,126.95
2018,11,25,16,15,140.0,37.0,1.2,14.3,52.5,121.43,90.2
2018,11,25,16,30,112.0,22.0,1.3,13.9,29.0,85.49,23.53
2018,11,25,16,45,67.5,12.5,1.4,13.5,15.5,33.77,0.0
2018,11,25,17,0,23.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,11,25,17,15,11.5,1.5,1.55,13.0,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,7,15,8.5,9.5,1.65,10.1,10.0,11.02,0.0
2018,11,26,7,30,17.0,19.0,1.7,10.4,20.0,25.3,2.03
2018,11,26,7,45,34.0,35.0,1.7,10.7,39.0,53.72,37.64
2018,11,26,8,0,51.0,51.0,1.7,11.0,58.0,89.74,70.29
2018,11,26,8,15,68.5,67.5,1.7,11.35,80.5,120.53,97.81
2018,11,26,8,30,86.0,84.0,1.7,11.7,103.0,152.97,126.37
2018,11,26,8,45,64.0,96.0,1.7,12.05,111.5,142.83,117.97
2018,11,26,9,0,42.0,108.0,1.7,12.4,120.0,141.77,116.69
2018,11,26,9,15,44.0,121.5,1.6,12.75,135.5,158.92,131.02
2018,11,26,9,30,46.0,135.0,1.5,13.1,151.0,176.37,145.28
2018,11,26,9,45,65.0,150.5,1.4,13.5,175.5,210.69,173.73
2018,11,26,10,0,84.0,166.0,1.3,13.9,200.0,246.41,202.75
2018,11,26,10,15,189.0,172.5,1.25,14.35,255.5,365.44,300.11
2018,11,26,10,30,294.0,179.0,1.2,14.8,311.0,492.35,398.76
2018,11,26,10,45,264.0,190.5,1.1,15.3,312.5,485.18,389.63
2018,11,26,11,0,234.0,202.0,1.0,15.8,314.0,475.9,380.09
2018,11,26,11,15,187.0,199.5,0.95,16.05,290.5,409.37,328.04
2018,11,26,11,30,140.0,197.0,0.9,16.3,267.0,361.81,290.03
2018,11,26,11,45,80.5,188.5,0.85,16.5,229.0,272.94,219.01
2018,11,26,12,0,21.0,180.0,0.8,16.7,191.0,186.67,148.45
2018,11,26,12,15,199.5,172.5,0.75,16.65,272.5,411.09,330.6
2018,11,26,12,30,378.0,165.0,0.7,16.6,354.0,597.88,471.02
2018,11,26,12,45,432.0,161.0,0.65,16.5,372.0,640.93,500.64
2018,11,26,13,0,486.0,157.0,0.6,16.4,390.0,680.83,529.27
2018,11,26,13,15,570.5,132.0,0.6,16.2,396.0,728.35,563.47
2018,11,26,13,30,655.0,107.0,0.6,16.0,402.0,762.92,587.96
2018,11,26,13,45,512.0,124.0,0.55,15.85,346.5,629.67,493.69
2018,11,26,14,0,369.0,141.0,0.5,15.7,291.0,512.61,407.54
2018,11,26,14,15,294.0,141.0,0.55,15.45,255.0,419.94,338.94
2018,11,26,14,30,219.0,141.0,0.6,15.2,219.0,351.59,285.96
2018,11,26,14,45,182.5,119.5,0.6,15.0,180.0,289.01,236.81
2018,11,26,15,0,146.0,98.0,0.6,14.8,141.0,214.85,177.01
2018,11,26,15,15,139.0,86.0,0.6,14.8,122.0,190.74,157.01
2018,11,26,15,30,132.0,74.0,0.6,14.8,103.0,179.05,146.29
2018,11,26,15,45,171.0,61.0,0.8,14.3,90.5,179.52,145.86
2018,11,26,16,0,210.0,48.0,1.0,13.8,78.0,187.62,149.63
2018,11,26,16,15,158.5,34.5,1.0,13.55,52.5,137.06,102.09
2018,11,26,16,30,107.0,21.0,1.0,13.3,27.0,82.04,18.64
2018,11,26,16,45,53.5,10.5,1.05,13.1,13.5,27.34,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.3,11.05,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.4,11.3,3.0,2.46,0.0
2018,11,27,7,45,0.0,4.5,2.5,11.55,4.5,3.69,0.0
2018,11,27,8,0,0.0,6.0,2.6,11.8,6.0,4.92,0.0
2018,11,27,8,15,0.0,8.0,2.75,11.95,8.0,6.57,0.0
2018,11,27,8,30,0.0,10.0,2.9,12.1,10.0,8.21,1.44
2018,11,27,8,45,0.0,15.5,3.0,12.3,15.5,12.75,5.4
2018,11,27,9,0,0.0,21.0,3.1,12.5,21.0,17.29,9.35
2018,11,27,9,15,0.0,25.0,3.15,12.6,25.0,20.61,12.21
2018,11,27,9,30,0.0,29.0,3.2,12.7,29.0,23.92,15.05
2018,11,27,9,45,0.0,26.0,3.25,12.8,26.0,21.45,12.88
2018,11,27,10,0,0.0,23.0,3.3,12.9,23.0,18.97,10.71
2018,11,27,10,15,0.0,21.5,3.3,13.0,21.5,17.74,9.62
2018,11,27,10,30,0.0,20.0,3.3,13.1,20.0,16.5,8.53
2018,11,27,10,45,0.0,31.0,3.35,13.15,31.0,25.61,16.32
2018,11,27,11,0,0.0,42.0,3.4,13.2,42.0,34.74,24.09
2018,11,27,11,15,0.0,59.0,3.35,13.25,59.0,48.89,36.1
2018,11,27,11,30,0.0,76.0,3.3,13.3,76.0,63.08,48.08
2018,11,27,11,45,0.5,65.5,3.3,13.35,66.0,54.81,41.07
2018,11,27,12,0,1.0,55.0,3.3,13.4,56.0,46.55,34.09
2018,11,27,12,15,0.5,56.0,3.1,13.5,56.5,46.89,34.35
2018,11,27,12,30,0.0,57.0,2.9,13.6,57.0,47.23,34.61
2018,11,27,12,45,0.0,51.0,2.7,13.7,51.0,42.23,30.38
2018,11,27,13,0,0.0,45.0,2.5,13.8,45.0,37.24,26.15
2018,11,27,13,15,0.0,45.5,2.35,13.8,45.5,37.65,26.54
2018,11,27,13,30,0.0,46.0,2.2,13.8,46.0,38.05,26.93
2018,11,27,13,45,6.5,72.5,2.05,13.8,75.0,65.88,50.94
2018,11,27,14,0,13.0,99.0,1.9,13.8,104.0,96.44,77.1
2018,11,27,14,15,26.0,107.0,1.8,13.7,116.5,125.3,101.95
2018,11,27,14,30,39.0,115.0,1.7,13.6,129.0,145.88,119.67
2018,11,27,14,45,21.0,93.5,1.6,13.55,101.0,106.97,86.4
2018,11,27,15,0,3.0,72.0,1.5,13.5,73.0,63.87,49.31
2018,11,27,15,15,1.5,45.0,1.5,13.5,45.5,38.19,27.29
2018,11,27,15,30,0.0,18.0,1.5,13.5,18.0,14.81,7.09
2018,11,27,15,45,0.0,16.0,1.35,13.25,16.0,13.16,5.6
2018,11,27,16,0,0.0,14.0,1.2,13.0,14.0,11.51,4.04
2018,11,27,16,15,0.0,10.0,1.1,12.85,10.0,8.21,0.92
2018,11,27,16,30,0.0,6.0,1.0,12.7,6.0,4.92,0.0
2018,11,27,16,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
