Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,7,15,22.0,7.0,1.3,11.25,8.0,13.46,0.0
2018,11,28,7,30,44.0,14.0,1.3,11.5,16.0,38.09,0.0
2018,11,28,7,45,119.0,25.5,1.3,11.75,39.5,105.5,76.83
2018,11,28,8,0,194.0,37.0,1.3,12.0,63.0,163.82,131.19
2018,11,28,8,15,137.5,50.5,1.35,12.2,72.0,145.94,119.11
2018,11,28,8,30,81.0,64.0,1.4,12.4,81.0,122.86,100.56
2018,11,28,8,45,45.5,79.5,1.5,12.55,89.5,109.56,89.29
2018,11,28,9,0,10.0,95.0,1.6,12.7,98.0,94.14,75.45
2018,11,28,9,15,13.0,108.5,1.6,12.8,113.0,109.54,88.62
2018,11,28,9,30,16.0,122.0,1.6,12.9,128.0,125.31,101.89
2018,11,28,9,45,68.0,145.5,1.6,13.05,172.5,207.45,171.88
2018,11,28,10,0,120.0,169.0,1.6,13.2,217.0,298.86,247.28
2018,11,28,10,15,161.0,176.0,1.65,13.35,245.0,345.81,285.42
2018,11,28,10,30,202.0,183.0,1.7,13.5,273.0,394.76,324.81
2018,11,28,10,45,106.0,156.0,1.7,13.65,203.5,274.36,225.62
2018,11,28,11,0,10.0,129.0,1.7,13.8,134.0,123.01,98.36
2018,11,28,11,15,88.5,132.5,1.75,13.95,176.0,231.34,191.08
2018,11,28,11,30,167.0,136.0,1.8,14.1,218.0,332.08,274.31
2018,11,28,11,45,267.5,163.5,1.85,14.25,296.5,466.35,381.5
2018,11,28,12,0,368.0,191.0,1.9,14.4,375.0,600.61,484.42
2018,11,28,12,15,307.5,197.0,1.95,14.45,350.0,548.46,442.62
2018,11,28,12,30,247.0,203.0,2.0,14.5,325.0,495.61,401.18
2018,11,28,12,45,270.5,196.5,2.1,14.6,327.5,507.6,411.89
2018,11,28,13,0,294.0,190.0,2.2,14.7,330.0,518.04,420.98
2018,11,28,13,15,412.0,161.0,2.3,14.7,349.0,607.5,492.74
2018,11,28,13,30,530.0,132.0,2.4,14.7,368.0,669.87,542.09
2018,11,28,13,45,659.5,102.5,2.5,14.65,379.5,743.82,598.16
2018,11,28,14,0,789.0,73.0,2.6,14.6,391.0,792.44,634.95
2018,11,28,14,15,764.5,71.0,2.6,14.45,360.0,743.43,599.59
2018,11,28,14,30,740.0,69.0,2.6,14.3,329.0,693.38,563.61
2018,11,28,14,45,677.0,69.5,2.6,14.1,288.0,621.86,510.42
2018,11,28,15,0,614.0,70.0,2.6,13.9,247.0,548.48,453.93
2018,11,28,15,15,381.5,67.0,2.6,13.9,171.5,355.15,296.65
2018,11,28,15,30,149.0,64.0,2.6,13.9,96.0,176.39,145.72
2018,11,28,15,45,91.5,42.0,2.55,13.4,60.5,108.46,87.28
2018,11,28,16,0,34.0,20.0,2.5,12.9,25.0,38.66,27.08
2018,11,28,16,15,17.0,12.0,2.45,12.75,14.5,20.46,10.66
2018,11,28,16,30,0.0,4.0,2.4,12.6,4.0,3.28,0.0
2018,11,28,16,45,0.0,2.0,2.4,12.45,2.0,1.71,0.0
2018,11,28,17,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.6,12.0,1.5,1.28,0.0
2018,11,29,7,30,0.0,3.0,4.4,12.0,3.0,2.46,0.0
2018,11,29,7,45,0.0,5.0,4.15,12.0,5.0,4.1,0.0
2018,11,29,8,0,0.0,7.0,3.9,12.0,7.0,5.74,0.0
2018,11,29,8,15,0.0,9.0,4.1,12.05,9.0,7.39,0.66
2018,11,29,8,30,0.0,11.0,4.3,12.1,11.0,9.04,2.14
2018,11,29,8,45,2.5,27.0,4.45,12.15,27.5,23.89,15.1
2018,11,29,9,0,5.0,43.0,4.6,12.2,44.0,39.03,28.3
2018,11,29,9,15,5.0,35.0,4.75,12.2,36.5,32.6,22.77
2018,11,29,9,30,5.0,27.0,4.9,12.2,29.0,26.17,17.21
2018,11,29,9,45,2.5,29.5,5.1,12.25,30.5,26.39,17.27
2018,11,29,10,0,0.0,32.0,5.3,12.3,32.0,26.42,17.16
2018,11,29,10,15,4.5,67.5,5.3,12.3,69.5,59.92,46.07
2018,11,29,10,30,9.0,103.0,5.3,12.3,107.0,96.58,77.42
2018,11,29,10,45,42.5,139.0,5.25,12.3,159.0,176.95,146.55
2018,11,29,11,0,76.0,175.0,5.2,12.3,211.0,252.13,210.17
2018,11,29,11,15,114.5,192.5,5.1,12.3,248.0,331.34,276.24
2018,11,29,11,30,153.0,210.0,5.0,12.3,285.0,392.17,326.48
2018,11,29,11,45,84.0,143.5,4.85,12.3,184.5,241.51,201.12
2018,11,29,12,0,15.0,77.0,4.7,12.3,84.0,84.42,67.03
2018,11,29,12,15,50.0,121.5,4.6,12.25,146.0,165.2,136.79
2018,11,29,12,30,85.0,166.0,4.5,12.2,208.0,250.39,208.79
2018,11,29,12,45,113.5,179.5,4.45,12.15,234.0,313.84,261.69
2018,11,29,13,0,142.0,193.0,4.4,12.1,260.0,357.34,297.96
2018,11,29,13,15,104.0,168.0,4.4,12.1,216.0,288.09,240.37
2018,11,29,13,30,66.0,143.0,4.4,12.1,172.0,203.1,169.13
2018,11,29,13,45,163.0,133.5,4.4,12.05,200.0,293.72,248.32
2018,11,29,14,0,260.0,124.0,4.4,12.0,228.0,378.57,320.84
2018,11,29,14,15,264.0,109.0,4.4,11.95,208.0,354.79,301.57
2018,11,29,14,30,268.0,94.0,4.4,11.9,188.0,349.17,297.03
2018,11,29,14,45,214.5,73.0,4.4,11.85,143.0,270.88,230.89
2018,11,29,15,0,161.0,52.0,4.4,11.8,98.0,195.22,165.93
2018,11,29,15,15,196.5,35.5,4.4,11.8,83.5,187.91,159.96
2018,11,29,15,30,232.0,19.0,4.4,11.8,69.0,181.94,154.12
2018,11,29,15,45,300.0,26.5,4.45,11.55,77.0,223.86,187.25
2018,11,29,16,0,368.0,34.0,4.5,11.3,85.0,255.69,208.48
2018,11,29,16,15,258.5,24.5,4.55,11.2,54.0,173.88,131.18
2018,11,29,16,30,149.0,15.0,4.6,11.1,23.0,93.33,9.37
2018,11,29,16,45,74.5,7.5,4.7,11.0,11.5,32.3,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,11,30,7,15,30.0,8.5,3.55,9.55,10.0,17.4,0.0
2018,11,30,7,30,60.0,17.0,3.6,9.7,20.0,48.98,0.0
2018,11,30,7,45,86.5,32.0,3.6,9.85,41.0,91.69,64.6
2018,11,30,8,0,113.0,47.0,3.6,10.0,62.0,126.67,100.95
2018,11,30,8,15,139.5,62.5,3.6,10.25,87.5,165.17,136.25
2018,11,30,8,30,166.0,78.0,3.6,10.5,113.0,206.24,173.08
2018,11,30,8,45,261.0,86.5,3.6,10.75,153.5,284.73,241.84
2018,11,30,9,0,356.0,95.0,3.6,11.0,194.0,387.84,329.31
2018,11,30,9,15,422.5,98.5,3.55,11.25,231.5,456.85,386.79
2018,11,30,9,30,489.0,102.0,3.5,11.5,269.0,530.07,446.35
2018,11,30,9,45,587.5,95.5,3.45,11.75,314.5,629.26,524.02
2018,11,30,10,0,686.0,89.0,3.4,12.0,360.0,725.69,596.43
2018,11,30,10,15,639.5,103.0,3.35,12.2,368.5,723.22,592.36
2018,11,30,10,30,593.0,117.0,3.3,12.4,377.0,715.23,584.87
2018,11,30,10,45,497.5,143.0,3.3,12.55,367.0,663.29,544.26
2018,11,30,11,0,402.0,169.0,3.3,12.7,357.0,614.2,503.77
2018,11,30,11,15,413.0,173.0,3.3,12.75,370.5,635.88,520.47
2018,11,30,11,30,424.0,177.0,3.3,12.8,384.0,656.05,535.52
2018,11,30,11,45,349.5,169.0,3.35,12.85,340.5,553.49,455.64
2018,11,30,12,0,275.0,161.0,3.4,12.9,297.0,471.17,390.05
2018,11,30,12,15,303.5,157.0,3.4,12.9,306.0,493.48,408.94
2018,11,30,12,30,332.0,153.0,3.4,12.9,315.0,538.38,444.43
2018,11,30,12,45,598.0,111.5,3.4,12.9,396.0,750.2,610.12
2018,11,30,13,0,864.0,70.0,3.4,12.9,477.0,924.21,737.21
2018,11,30,13,15,864.5,67.5,3.4,12.85,461.5,906.27,723.58
2018,11,30,13,30,865.0,65.0,3.4,12.8,446.0,885.02,709.25
2018,11,30,13,45,661.0,89.5,3.35,12.75,371.5,729.14,594.35
2018,11,30,14,0,457.0,114.0,3.3,12.7,297.0,555.55,461.76
2018,11,30,14,15,583.5,90.0,3.3,12.55,305.0,623.81,517.45
2018,11,30,14,30,710.0,66.0,3.3,12.4,313.0,666.83,551.36
2018,11,30,14,45,616.0,64.5,3.25,12.3,262.5,570.53,476.23
2018,11,30,15,0,522.0,63.0,3.2,12.2,212.0,475.73,400.36
2018,11,30,15,15,529.5,52.5,3.2,12.2,184.5,443.02,372.83
2018,11,30,15,30,537.0,42.0,3.2,12.2,157.0,404.81,339.17
2018,11,30,15,45,531.0,39.0,2.95,11.65,132.5,369.94,306.36
2018,11,30,16,0,525.0,36.0,2.7,11.1,108.0,333.56,269.88
2018,11,30,16,15,398.5,29.0,2.65,10.65,72.5,244.06,183.9
2018,11,30,16,30,272.0,22.0,2.6,10.2,37.0,149.94,12.02
2018,11,30,16,45,136.0,11.0,2.5,9.8,18.5,56.86,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,7,15,33.5,6.0,3.6,10.55,7.5,16.42,0.0
2018,12,1,7,30,67.0,12.0,3.7,10.5,15.0,49.6,0.0
2018,12,1,7,45,159.5,23.0,3.75,10.45,40.5,120.03,84.12
2018,12,1,8,0,252.0,34.0,3.8,10.4,66.0,188.69,152.08
2018,12,1,8,15,390.5,46.5,3.9,10.45,117.0,299.02,249.04
2018,12,1,8,30,529.0,59.0,4.0,10.5,168.0,417.93,351.85
2018,12,1,8,45,354.0,44.5,4.1,10.55,124.0,311.89,266.25
2018,12,1,9,0,179.0,30.0,4.2,10.6,80.0,182.21,155.99
2018,12,1,9,15,315.5,62.5,4.25,10.7,164.0,329.48,283.56
2018,12,1,9,30,452.0,95.0,4.3,10.8,248.0,491.77,418.64
2018,12,1,9,45,507.5,98.0,4.4,10.85,285.0,566.1,478.59
2018,12,1,10,0,563.0,101.0,4.5,10.9,322.0,634.99,532.86
2018,12,1,10,15,661.0,95.5,4.5,11.0,371.0,732.19,607.68
2018,12,1,10,30,759.0,90.0,4.5,11.1,420.0,831.55,682.07
2018,12,1,10,45,732.0,97.5,4.55,11.2,427.0,833.73,682.32
2018,12,1,11,0,705.0,105.0,4.6,11.3,434.0,831.82,680.25
2018,12,1,11,15,558.5,133.0,4.6,11.4,397.5,735.42,606.0
2018,12,1,11,30,412.0,161.0,4.6,11.5,361.0,624.98,518.47
2018,12,1,11,45,605.5,126.5,4.6,11.55,423.0,784.47,643.85
2018,12,1,12,0,799.0,92.0,4.6,11.6,485.0,925.85,748.61
2018,12,1,12,15,610.5,105.5,4.6,11.6,404.5,764.24,626.45
2018,12,1,12,30,422.0,119.0,4.6,11.6,324.0,582.38,485.86
2018,12,1,12,45,504.0,117.0,4.6,11.65,357.0,666.4,553.19
2018,12,1,13,0,586.0,115.0,4.6,11.7,390.0,734.29,605.77
2018,12,1,13,15,622.0,109.5,4.6,11.65,391.5,750.18,618.3
2018,12,1,13,30,658.0,104.0,4.6,11.6,393.0,762.13,628.22
2018,12,1,13,45,735.5,87.0,4.55,11.6,393.5,791.92,651.48
2018,12,1,14,0,813.0,70.0,4.5,11.6,394.0,809.76,665.48
2018,12,1,14,15,794.5,67.0,4.5,11.5,363.5,764.0,631.52
2018,12,1,14,30,776.0,64.0,4.5,11.4,333.0,716.76,596.23
2018,12,1,14,45,749.0,61.0,4.45,11.3,298.0,661.94,553.99
2018,12,1,15,0,722.0,58.0,4.4,11.2,263.0,606.88,510.58
2018,12,1,15,15,676.5,54.0,4.4,11.2,224.0,538.48,454.28
2018,12,1,15,30,631.0,50.0,4.4,11.2,185.0,472.17,396.91
2018,12,1,15,45,398.5,46.5,4.25,10.8,125.5,309.06,257.82
2018,12,1,16,0,166.0,43.0,4.1,10.4,66.0,148.13,119.41
2018,12,1,16,15,138.5,30.0,4.05,10.2,44.5,123.47,91.77
2018,12,1,16,30,111.0,17.0,4.0,10.0,23.0,77.95,0.53
2018,12,1,16,45,55.5,8.5,3.9,9.75,11.5,26.71,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,7,15,56.5,7.5,2.1,6.05,10.0,25.39,0.0
2018,12,2,7,30,113.0,15.0,2.1,6.3,20.0,56.78,0.0
2018,12,2,7,45,235.5,27.5,2.1,6.55,52.0,162.23,113.85
2018,12,2,8,0,358.0,40.0,2.1,6.8,84.0,252.24,205.07
2018,12,2,8,15,510.5,41.5,2.05,7.1,130.5,358.96,299.63
2018,12,2,8,30,663.0,43.0,2.0,7.4,177.0,474.7,398.84
2018,12,2,8,45,676.0,49.0,1.95,7.75,210.5,523.2,440.51
2018,12,2,9,0,689.0,55.0,1.9,8.1,244.0,571.14,479.64
2018,12,2,9,15,612.5,74.0,1.8,8.35,258.5,573.2,480.14
2018,12,2,9,30,536.0,93.0,1.7,8.6,273.0,561.51,469.69
2018,12,2,9,45,536.0,102.5,1.6,8.9,297.0,593.51,493.14
2018,12,2,10,0,536.0,112.0,1.5,9.2,321.0,616.04,508.33
2018,12,2,10,15,670.0,94.5,1.45,9.35,373.0,738.04,598.45
2018,12,2,10,30,804.0,77.0,1.4,9.5,425.0,849.29,675.98
2018,12,2,10,45,772.0,85.0,1.3,9.65,430.5,848.05,671.14
2018,12,2,11,0,740.0,93.0,1.2,9.8,436.0,848.61,669.08
2018,12,2,11,15,759.0,92.0,1.15,10.05,451.5,870.54,682.55
2018,12,2,11,30,778.0,91.0,1.1,10.3,467.0,896.12,698.16
2018,12,2,11,45,704.5,108.5,1.05,10.55,451.0,858.64,670.11
2018,12,2,12,0,631.0,126.0,1.0,10.8,435.0,810.1,635.21
2018,12,2,12,15,638.0,124.5,0.95,10.85,435.5,814.21,637.94
2018,12,2,12,30,645.0,123.0,0.9,10.9,436.0,815.48,638.07
2018,12,2,12,45,573.0,137.0,0.85,10.95,410.5,755.44,595.11
2018,12,2,13,0,501.0,151.0,0.8,11.0,385.0,687.82,546.96
2018,12,2,13,15,439.5,157.0,0.7,10.9,356.5,628.69,502.81
2018,12,2,13,30,378.0,163.0,0.6,10.8,328.0,549.84,443.68
2018,12,2,13,45,453.5,138.5,0.5,10.65,326.0,597.08,480.87
2018,12,2,14,0,529.0,114.0,0.4,10.5,324.0,617.7,495.96
2018,12,2,14,15,560.5,99.0,0.4,10.35,306.0,615.97,495.33
2018,12,2,14,30,592.0,84.0,0.4,10.2,288.0,601.96,485.82
2018,12,2,14,45,606.0,74.5,0.35,10.1,264.5,576.83,467.17
2018,12,2,15,0,620.0,65.0,0.3,10.0,241.0,548.66,445.78
2018,12,2,15,15,507.5,64.5,0.3,10.0,194.5,444.51,363.77
2018,12,2,15,30,395.0,64.0,0.3,10.0,148.0,344.26,282.86
2018,12,2,15,45,349.5,54.0,0.35,9.75,116.5,286.68,234.5
2018,12,2,16,0,304.0,44.0,0.4,9.5,85.0,233.46,187.3
2018,12,2,16,15,204.0,31.5,0.5,9.35,55.0,156.53,116.17
2018,12,2,16,30,104.0,19.0,0.6,9.2,25.0,78.36,0.0
2018,12,2,16,45,52.0,9.5,0.7,9.0,12.5,26.41,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,7,15,46.5,7.5,2.85,4.8,9.5,6.4,0.0
2018,12,3,7,30,93.0,15.0,2.9,5.1,19.0,48.86,0.0
2018,12,3,7,45,194.5,27.0,3.0,5.45,47.0,140.81,95.97
2018,12,3,8,0,296.0,39.0,3.1,5.8,75.0,219.82,179.17
2018,12,3,8,15,322.5,51.0,3.05,6.15,104.0,262.54,220.88
2018,12,3,8,30,349.0,63.0,3.0,6.5,133.0,309.35,263.95
2018,12,3,8,45,350.0,77.0,3.0,6.8,159.5,344.24,295.38
2018,12,3,9,0,351.0,91.0,3.0,7.1,186.0,378.35,324.95
2018,12,3,9,15,371.5,102.0,3.05,7.4,215.0,422.29,362.05
2018,12,3,9,30,392.0,113.0,3.1,7.7,244.0,466.89,398.71
2018,12,3,9,45,547.5,98.5,3.15,7.95,300.0,597.69,505.84
2018,12,3,10,0,703.0,84.0,3.2,8.2,356.0,731.13,608.58
2018,12,3,10,15,729.5,84.5,3.2,8.4,383.0,776.47,640.95
2018,12,3,10,30,756.0,85.0,3.2,8.6,410.0,814.85,668.28
2018,12,3,10,45,700.0,101.0,3.2,8.75,412.0,807.09,660.98
2018,12,3,11,0,644.0,117.0,3.2,8.9,414.0,787.58,645.34
2018,12,3,11,15,491.0,154.5,3.2,9.0,384.0,687.38,568.21
2018,12,3,11,30,338.0,192.0,3.2,9.1,354.0,569.69,473.31
2018,12,3,11,45,270.5,203.0,3.2,9.25,333.5,520.37,432.79
2018,12,3,12,0,203.0,214.0,3.2,9.4,313.0,448.29,373.62
2018,12,3,12,15,178.0,214.5,3.2,9.45,301.0,424.4,353.95
2018,12,3,12,30,153.0,215.0,3.2,9.5,289.0,400.22,333.74
2018,12,3,12,45,192.0,207.5,3.15,9.6,298.0,426.87,356.67
2018,12,3,13,0,231.0,200.0,3.1,9.7,307.0,452.14,378.11
2018,12,3,13,15,246.0,190.5,3.15,9.7,301.0,470.53,393.29
2018,12,3,13,30,261.0,181.0,3.2,9.7,295.0,467.18,391.5
2018,12,3,13,45,199.0,170.0,3.25,9.7,254.0,373.58,314.97
2018,12,3,14,0,137.0,159.0,3.3,9.7,213.0,302.15,255.12
2018,12,3,14,15,80.0,136.0,3.35,9.6,167.0,206.54,174.19
2018,12,3,14,30,23.0,113.0,3.4,9.5,121.0,132.1,109.39
2018,12,3,14,45,23.5,100.5,3.45,9.4,108.0,118.48,97.93
2018,12,3,15,0,24.0,88.0,3.5,9.3,95.0,104.93,86.28
2018,12,3,15,15,44.0,83.0,3.5,9.3,93.5,114.17,94.51
2018,12,3,15,30,64.0,78.0,3.5,9.3,92.0,122.6,101.48
2018,12,3,15,45,51.5,62.5,3.45,8.85,72.0,96.24,77.79
2018,12,3,16,0,39.0,47.0,3.4,8.4,52.0,70.97,54.84
2018,12,3,16,15,34.0,31.0,3.35,8.2,34.5,56.94,39.65
2018,12,3,16,30,29.0,15.0,3.3,8.0,17.0,29.43,0.0
2018,12,3,16,45,14.5,7.5,3.25,7.75,8.5,11.53,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,7.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.4,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,4,7,15,3.5,2.0,4.5,6.95,2.0,1.71,0.0
2018,12,4,7,30,7.0,4.0,4.5,7.1,4.0,6.12,0.0
2018,12,4,7,45,14.0,11.0,4.55,7.3,12.0,18.02,6.98
2018,12,4,8,0,21.0,18.0,4.6,7.5,20.0,29.99,19.73
2018,12,4,8,15,31.0,24.5,4.55,7.9,29.5,43.3,32.1
2018,12,4,8,30,41.0,31.0,4.5,8.3,39.0,57.61,45.26
2018,12,4,8,45,42.0,48.0,4.5,8.65,58.0,79.55,64.77
2018,12,4,9,0,43.0,65.0,4.5,9.0,77.0,90.89,74.85
2018,12,4,9,15,36.5,94.5,4.45,9.45,105.5,121.33,100.9
2018,12,4,9,30,30.0,124.0,4.4,9.9,134.0,152.69,127.27
2018,12,4,9,45,20.0,113.0,4.35,10.3,120.0,118.38,97.36
2018,12,4,10,0,10.0,102.0,4.3,10.7,106.0,97.61,79.01
2018,12,4,10,15,5.0,95.0,4.25,10.95,97.0,85.74,68.5
2018,12,4,10,30,0.0,88.0,4.2,11.2,88.0,74.15,58.21
2018,12,4,10,45,0.0,93.5,4.1,11.45,93.5,79.15,62.35
2018,12,4,11,0,0.0,99.0,4.0,11.7,99.0,84.2,66.51
2018,12,4,11,15,0.0,102.5,3.85,11.85,102.5,87.39,69.11
2018,12,4,11,30,0.0,106.0,3.7,12.0,106.0,90.63,71.76
2018,12,4,11,45,0.0,103.0,3.6,12.15,103.0,87.65,69.16
2018,12,4,12,0,0.0,100.0,3.5,12.3,100.0,84.74,66.65
2018,12,4,12,15,0.0,88.5,3.4,12.3,88.5,73.91,57.49
2018,12,4,12,30,0.0,77.0,3.3,12.3,77.0,63.91,49.03
2018,12,4,12,45,0.0,75.0,3.2,12.3,75.0,62.24,47.64
2018,12,4,13,0,0.0,73.0,3.1,12.3,73.0,60.56,46.25
2018,12,4,13,15,0.0,69.0,3.1,12.1,69.0,57.22,43.48
2018,12,4,13,30,0.0,65.0,3.1,11.9,65.0,53.87,40.72
2018,12,4,13,45,0.0,69.0,3.1,11.7,69.0,57.21,43.67
2018,12,4,14,0,0.0,73.0,3.1,11.5,73.0,60.55,46.64
2018,12,4,14,15,0.0,70.0,3.05,11.25,70.0,58.04,44.59
2018,12,4,14,30,0.0,67.0,3.0,11.0,67.0,55.54,42.54
2018,12,4,14,45,2.0,56.0,3.0,10.75,56.5,47.86,36.05
2018,12,4,15,0,4.0,45.0,3.0,10.5,46.0,40.03,29.36
2018,12,4,15,15,2.0,37.5,3.0,10.5,38.0,32.29,22.52
2018,12,4,15,30,0.0,30.0,3.0,10.5,30.0,24.74,15.81
2018,12,4,15,45,0.0,24.5,3.0,10.0,24.5,20.19,11.74
2018,12,4,16,0,0.0,19.0,3.0,9.5,19.0,15.64,7.61
2018,12,4,16,15,1.0,13.5,3.0,9.3,13.5,11.57,3.51
2018,12,4,16,30,2.0,8.0,3.0,9.1,8.0,7.39,0.0
2018,12,4,16,45,1.0,4.0,2.95,8.95,4.0,3.77,0.0
2018,12,4,17,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.5,3.7,8.1,6.0,0.0,0.0
2018,12,5,7,30,15.0,11.0,3.7,8.1,12.0,15.16,0.0
2018,12,5,7,45,11.0,25.0,3.75,8.1,26.0,31.24,15.3
2018,12,5,8,0,7.0,39.0,3.8,8.1,40.0,40.74,28.45
2018,12,5,8,15,8.5,51.0,3.75,8.15,52.5,52.3,39.38
2018,12,5,8,30,10.0,63.0,3.7,8.2,65.0,64.19,50.26
2018,12,5,8,45,12.0,75.5,3.7,8.25,78.5,77.3,62.06
2018,12,5,9,0,14.0,88.0,3.7,8.3,92.0,90.71,73.96
2018,12,5,9,15,8.0,87.0,3.7,8.4,89.5,83.31,67.42
2018,12,5,9,30,2.0,86.0,3.7,8.5,87.0,76.37,61.16
2018,12,5,9,45,1.0,87.5,3.65,8.6,88.0,76.14,60.83
2018,12,5,10,0,0.0,89.0,3.6,8.7,89.0,76.08,60.63
2018,12,5,10,15,0.0,79.0,3.55,8.85,79.0,65.92,51.73
2018,12,5,10,30,0.0,69.0,3.5,9.0,69.0,57.21,44.11
2018,12,5,10,45,2.0,90.5,3.45,9.1,91.5,78.15,62.18
2018,12,5,11,0,4.0,112.0,3.4,9.2,114.0,100.79,81.56
2018,12,5,11,15,30.5,152.5,3.3,9.3,167.0,182.58,151.91
2018,12,5,11,30,57.0,193.0,3.2,9.4,220.0,258.52,215.82
2018,12,5,11,45,45.0,175.0,3.15,9.5,196.5,223.86,186.3
2018,12,5,12,0,33.0,157.0,3.1,9.6,173.0,190.12,157.7
2018,12,5,12,15,46.5,177.0,3.05,9.7,199.5,227.79,189.61
2018,12,5,12,30,60.0,197.0,3.0,9.8,226.0,266.55,221.95
2018,12,5,12,45,60.5,193.5,2.95,9.9,222.0,262.68,218.66
2018,12,5,13,0,61.0,190.0,2.9,10.0,218.0,258.9,215.62
2018,12,5,13,15,67.5,173.0,2.9,10.1,203.0,243.23,203.15
2018,12,5,13,30,74.0,156.0,2.9,10.2,188.0,227.6,190.7
2018,12,5,13,45,160.0,157.0,2.85,10.3,221.5,322.53,272.19
2018,12,5,14,0,246.0,158.0,2.8,10.4,255.0,412.69,347.35
2018,12,5,14,15,198.5,144.0,2.8,10.45,218.5,331.34,279.99
2018,12,5,14,30,151.0,130.0,2.8,10.5,182.0,270.63,228.95
2018,12,5,14,45,81.5,92.5,2.75,10.5,120.0,165.67,139.25
2018,12,5,15,0,12.0,55.0,2.7,10.5,58.0,58.16,45.25
2018,12,5,15,15,6.0,43.5,2.7,10.5,45.0,39.95,29.27
2018,12,5,15,30,0.0,32.0,2.7,10.5,32.0,26.4,17.24
2018,12,5,15,45,0.0,26.0,2.5,10.1,26.0,21.43,12.8
2018,12,5,16,0,0.0,20.0,2.3,9.7,20.0,16.47,8.3
2018,12,5,16,15,2.0,14.0,2.3,9.35,14.0,12.45,4.2
2018,12,5,16,30,4.0,8.0,2.3,9.0,8.0,8.39,0.0
2018,12,5,16,45,2.0,4.0,2.25,8.7,4.0,4.13,0.0
2018,12,5,17,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,89.0,7.5,1.9,7.2,10.5,0.0,0.0
2018,12,6,7,30,178.0,15.0,1.9,7.5,21.0,81.03,0.0
2018,12,6,7,45,316.5,24.5,1.9,7.85,53.0,189.22,112.58
2018,12,6,8,0,455.0,34.0,1.9,8.2,85.0,291.91,232.39
2018,12,6,8,15,533.0,39.0,1.85,8.65,123.0,365.2,300.81
2018,12,6,8,30,611.0,44.0,1.8,9.1,161.0,440.4,366.94
2018,12,6,8,45,660.0,48.0,1.75,9.6,199.5,507.43,423.7
2018,12,6,9,0,709.0,52.0,1.7,10.1,238.0,577.09,479.68
2018,12,6,9,15,744.0,54.0,1.6,10.65,274.0,636.26,523.48
2018,12,6,9,30,779.0,56.0,1.5,11.2,310.0,695.93,565.88
2018,12,6,9,45,805.5,57.0,1.4,11.7,342.0,747.54,600.78
2018,12,6,10,0,832.0,58.0,1.3,12.2,374.0,789.75,627.73
2018,12,6,10,15,846.5,59.0,1.2,12.65,399.0,828.26,651.4
2018,12,6,10,30,861.0,60.0,1.1,13.1,424.0,864.63,672.89
2018,12,6,10,45,870.0,61.5,1.0,13.55,443.0,894.22,689.16
2018,12,6,11,0,879.0,63.0,0.9,14.0,462.0,920.94,703.15
2018,12,6,11,15,885.0,63.0,0.85,14.2,474.0,939.66,713.19
2018,12,6,11,30,891.0,63.0,0.8,14.4,486.0,955.1,721.15
2018,12,6,11,45,893.5,63.5,0.7,14.6,491.0,964.45,724.08
2018,12,6,12,0,896.0,64.0,0.6,14.8,496.0,970.28,724.83
2018,12,6,12,15,896.0,63.5,0.6,14.85,493.5,968.73,723.62
2018,12,6,12,30,896.0,63.0,0.6,14.9,491.0,963.62,720.39
2018,12,6,12,45,892.0,62.5,0.55,15.0,481.0,951.13,711.3
2018,12,6,13,0,888.0,62.0,0.5,15.1,471.0,935.24,700.24
2018,12,6,13,15,880.0,61.0,0.5,15.05,454.0,911.64,685.75
2018,12,6,13,30,872.0,60.0,0.5,15.0,437.0,885.02,669.35
2018,12,6,13,45,859.0,59.0,0.55,15.0,413.0,851.12,648.85
2018,12,6,14,0,846.0,58.0,0.6,15.0,389.0,814.84,626.46
2018,12,6,14,15,826.5,56.0,0.6,14.9,359.0,769.66,596.8
2018,12,6,14,30,807.0,54.0,0.6,14.8,329.0,730.72,571.0
2018,12,6,14,45,778.5,52.0,0.6,14.65,294.5,675.54,532.87
2018,12,6,15,0,750.0,50.0,0.6,14.5,260.0,620.17,493.58
2018,12,6,15,15,708.0,47.0,0.6,14.5,222.0,554.68,444.72
2018,12,6,15,30,666.0,44.0,0.6,14.5,184.0,490.92,393.63
2018,12,6,15,45,598.5,39.0,0.55,13.75,144.5,412.45,329.57
2018,12,6,16,0,531.0,34.0,0.5,13.0,105.0,339.08,266.59
2018,12,6,16,15,405.5,27.5,0.65,12.8,70.0,249.69,182.21
2018,12,6,16,30,280.0,21.0,0.8,12.6,35.0,154.26,0.0
2018,12,6,16,45,140.0,10.5,0.9,12.4,17.5,59.08,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,41.0,6.0,2.0,6.95,7.0,0.0,0.0
2018,12,7,7,30,82.0,12.0,2.0,7.2,14.0,41.55,0.0
2018,12,7,7,45,166.0,24.5,2.0,7.5,39.5,121.03,66.08
2018,12,7,8,0,250.0,37.0,2.0,7.8,65.0,192.3,152.64
2018,12,7,8,15,299.0,48.0,1.95,8.1,95.0,244.65,202.64
2018,12,7,8,30,348.0,59.0,1.9,8.4,125.0,302.07,254.27
2018,12,7,8,45,363.5,71.5,1.85,8.7,154.0,344.33,291.59
2018,12,7,9,0,379.0,84.0,1.8,9.0,183.0,387.24,328.11
2018,12,7,9,15,395.5,95.0,1.75,9.4,211.0,429.41,362.67
2018,12,7,9,30,412.0,106.0,1.7,9.8,239.0,471.88,396.33
2018,12,7,9,45,555.5,93.5,1.65,10.2,292.0,595.38,493.69
2018,12,7,10,0,699.0,81.0,1.6,10.6,345.0,720.33,585.48
2018,12,7,10,15,776.0,72.0,1.55,11.1,383.5,792.21,634.48
2018,12,7,10,30,853.0,63.0,1.5,11.6,422.0,860.68,680.03
2018,12,7,10,45,864.0,63.5,1.5,12.1,441.0,890.6,698.14
2018,12,7,11,0,875.0,64.0,1.5,12.6,460.0,917.76,714.64
2018,12,7,11,15,881.0,64.5,1.5,12.85,472.0,937.19,726.42
2018,12,7,11,30,887.0,65.0,1.5,13.1,484.0,953.37,736.12
2018,12,7,11,45,889.5,65.5,1.5,13.3,489.0,962.78,741.47
2018,12,7,12,0,892.0,66.0,1.5,13.5,494.0,968.69,744.68
2018,12,7,12,15,891.5,65.5,1.45,13.55,491.5,966.77,742.41
2018,12,7,12,30,891.0,65.0,1.4,13.6,489.0,961.3,738.01
2018,12,7,12,45,887.0,64.5,1.35,13.65,479.0,948.97,729.15
2018,12,7,13,0,883.0,64.0,1.3,13.7,469.0,933.26,718.23
2018,12,7,13,15,873.5,63.5,1.2,13.65,452.0,909.16,701.17
2018,12,7,13,30,864.0,63.0,1.1,13.6,435.0,882.11,682.22
2018,12,7,13,45,849.5,62.0,1.05,13.6,411.0,847.19,658.51
2018,12,7,14,0,835.0,61.0,1.0,13.6,387.0,818.73,639.23
2018,12,7,14,15,815.0,59.0,0.95,13.45,357.0,773.02,607.83
2018,12,7,14,30,795.0,57.0,0.9,13.3,327.0,725.85,575.02
2018,12,7,14,45,755.0,56.0,0.85,13.15,291.0,663.73,530.57
2018,12,7,15,0,715.0,55.0,0.8,13.0,255.0,602.22,485.45
2018,12,7,15,15,583.5,57.5,0.8,13.0,205.0,489.8,398.9
2018,12,7,15,30,452.0,60.0,0.8,13.0,155.0,382.12,312.25
2018,12,7,15,45,430.0,49.5,0.8,12.05,124.0,333.76,271.69
2018,12,7,16,0,408.0,39.0,0.8,11.1,93.0,286.91,229.35
2018,12,7,16,15,316.0,29.5,0.85,10.85,62.5,210.43,155.21
2018,12,7,16,30,224.0,20.0,0.9,10.6,32.0,130.9,0.0
2018,12,7,16,45,112.0,10.0,0.9,10.4,16.0,48.81,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,76.0,7.0,2.25,7.15,9.0,0.0,0.0
2018,12,8,7,30,152.0,14.0,2.3,7.4,18.0,69.75,0.0
2018,12,8,7,45,299.0,23.0,2.3,7.6,49.0,177.26,90.53
2018,12,8,8,0,446.0,32.0,2.3,7.8,80.0,283.93,224.8
2018,12,8,8,15,524.0,38.0,2.35,8.2,118.0,357.45,295.06
2018,12,8,8,30,602.0,44.0,2.4,8.6,156.0,432.89,362.5
2018,12,8,8,45,650.5,48.5,2.4,9.0,194.5,499.71,420.34
2018,12,8,9,0,699.0,53.0,2.4,9.4,233.0,569.16,477.85
2018,12,8,9,15,734.5,55.5,2.4,9.9,269.0,628.97,523.96
2018,12,8,9,30,770.0,58.0,2.4,10.4,305.0,689.36,569.01
2018,12,8,9,45,796.5,59.0,2.4,10.85,337.0,740.77,606.04
2018,12,8,10,0,823.0,60.0,2.4,11.3,369.0,791.29,641.53
2018,12,8,10,15,838.0,61.5,2.4,11.65,394.5,831.3,668.8
2018,12,8,10,30,853.0,63.0,2.4,12.0,420.0,859.75,687.35
2018,12,8,10,45,864.0,64.0,2.4,12.35,439.5,890.42,707.43
2018,12,8,11,0,875.0,65.0,2.4,12.7,459.0,918.34,725.35
2018,12,8,11,15,880.5,65.5,2.35,12.9,471.0,937.38,736.87
2018,12,8,11,30,886.0,66.0,2.3,13.1,483.0,953.16,746.19
2018,12,8,11,45,887.5,66.5,2.25,13.3,487.5,961.69,750.56
2018,12,8,12,0,889.0,67.0,2.2,13.5,492.0,966.72,752.7
2018,12,8,12,15,887.0,67.0,2.15,13.6,489.5,964.13,750.04
2018,12,8,12,30,885.0,67.0,2.1,13.7,487.0,958.04,745.19
2018,12,8,12,45,878.5,67.0,2.05,13.75,476.5,944.16,735.29
2018,12,8,13,0,872.0,67.0,2.0,13.8,466.0,927.0,723.31
2018,12,8,13,15,863.0,66.0,1.95,13.75,449.0,902.96,706.92
2018,12,8,13,30,854.0,65.0,1.9,13.7,432.0,876.0,688.55
2018,12,8,13,45,841.0,63.5,1.9,13.65,408.5,851.29,672.29
2018,12,8,14,0,828.0,62.0,1.9,13.6,385.0,814.51,647.2
