Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,15,808.0,60.5,1.85,13.4,355.5,769.77,615.97
2018,12,8,14,30,788.0,59.0,1.8,13.2,326.0,723.54,583.14
2018,12,8,14,45,758.5,56.5,1.8,13.05,291.5,667.69,542.61
2018,12,8,15,0,729.0,54.0,1.8,12.9,257.0,611.72,500.86
2018,12,8,15,15,686.5,50.0,1.8,12.9,219.0,545.51,449.07
2018,12,8,15,30,644.0,46.0,1.8,12.9,181.0,481.12,395.42
2018,12,8,15,45,575.5,41.5,1.8,12.05,142.5,403.39,330.06
2018,12,8,16,0,507.0,37.0,1.8,11.2,104.0,337.2,270.87
2018,12,8,16,15,365.5,28.5,1.85,10.95,68.0,233.33,173.06
2018,12,8,16,30,224.0,20.0,1.9,10.7,32.0,131.33,0.0
2018,12,8,16,45,112.0,10.0,1.95,10.45,16.0,48.99,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,15,5.0,2.0,2.7,6.6,2.0,0.0,0.0
2018,12,9,7,30,10.0,4.0,2.7,6.7,4.0,7.2,0.0
2018,12,9,7,45,5.0,10.0,2.65,6.75,10.0,10.6,0.0
2018,12,9,8,0,0.0,16.0,2.6,6.8,16.0,13.17,5.25
2018,12,9,8,15,0.0,22.0,2.65,6.95,22.0,18.13,9.96
2018,12,9,8,30,0.0,28.0,2.7,7.1,28.0,23.09,14.5
2018,12,9,8,45,10.0,47.5,2.7,7.25,50.0,45.69,34.68
2018,12,9,9,0,20.0,67.0,2.7,7.4,72.0,77.96,63.31
2018,12,9,9,15,54.5,96.5,2.7,7.55,113.0,138.12,116.52
2018,12,9,9,30,89.0,126.0,2.7,7.7,154.0,216.93,184.66
2018,12,9,9,45,85.5,139.0,2.7,7.9,168.5,216.64,184.0
2018,12,9,10,0,82.0,152.0,2.7,8.1,183.0,230.67,195.42
2018,12,9,10,15,89.5,152.5,2.65,8.3,188.0,237.42,201.07
2018,12,9,10,30,97.0,153.0,2.6,8.5,193.0,262.76,222.06
2018,12,9,10,45,86.5,167.5,2.55,8.7,204.5,254.52,214.35
2018,12,9,11,0,76.0,182.0,2.5,8.9,216.0,263.68,221.07
2018,12,9,11,15,51.0,178.5,2.55,9.1,201.5,235.28,196.25
2018,12,9,11,30,26.0,175.0,2.6,9.3,187.0,188.85,156.4
2018,12,9,11,45,25.0,178.5,2.6,9.55,190.0,191.6,158.55
2018,12,9,12,0,24.0,182.0,2.6,9.8,193.0,194.49,160.72
2018,12,9,12,15,109.5,188.0,2.6,10.0,239.5,324.1,270.77
2018,12,9,12,30,195.0,194.0,2.6,10.2,286.0,414.43,345.87
2018,12,9,12,45,210.5,194.5,2.6,10.45,292.0,428.79,357.13
2018,12,9,13,0,226.0,195.0,2.6,10.7,298.0,442.28,368.06
2018,12,9,13,15,200.0,186.5,2.6,10.8,275.5,404.13,336.98
2018,12,9,13,30,174.0,178.0,2.6,10.9,253.0,366.44,306.25
2018,12,9,13,45,162.0,158.5,2.6,11.05,225.0,327.26,274.59
2018,12,9,14,0,150.0,139.0,2.6,11.2,197.0,288.49,242.9
2018,12,9,14,15,185.0,135.5,2.6,11.2,201.5,310.01,261.87
2018,12,9,14,30,220.0,132.0,2.6,11.2,206.0,345.33,291.36
2018,12,9,14,45,197.5,118.5,2.55,11.2,180.0,303.73,256.39
2018,12,9,15,0,175.0,105.0,2.5,11.2,154.0,263.48,222.32
2018,12,9,15,15,117.0,90.5,2.5,11.2,121.0,186.51,156.29
2018,12,9,15,30,59.0,76.0,2.5,11.2,88.0,117.85,96.43
2018,12,9,15,45,42.5,60.0,2.45,10.7,67.5,88.42,70.45
2018,12,9,16,0,26.0,44.0,2.4,10.2,47.0,60.36,45.42
2018,12,9,16,15,22.5,28.5,2.35,10.0,30.5,40.25,26.06
2018,12,9,16,30,19.0,13.0,2.3,9.8,14.0,22.76,0.0
2018,12,9,16,45,9.5,6.5,2.3,9.6,7.0,9.0,0.0
2018,12,9,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,7,15,15.0,4.0,1.55,9.0,4.5,0.0,0.0
2018,12,10,7,30,30.0,8.0,1.6,9.3,9.0,18.14,0.0
2018,12,10,7,45,41.5,21.5,1.65,9.55,24.5,45.64,14.08
2018,12,10,8,0,53.0,35.0,1.7,9.8,40.0,72.35,53.31
2018,12,10,8,15,85.0,48.5,1.75,10.15,61.5,106.75,85.34
2018,12,10,8,30,117.0,62.0,1.8,10.5,83.0,144.35,119.15
2018,12,10,8,45,347.0,62.0,1.85,10.8,145.5,319.86,269.85
2018,12,10,9,0,577.0,62.0,1.9,11.1,208.0,499.66,418.22
2018,12,10,9,15,545.5,74.5,1.9,11.4,229.0,517.82,432.0
2018,12,10,9,30,514.0,87.0,1.9,11.7,250.0,531.51,442.41
2018,12,10,9,45,540.0,93.5,1.9,12.0,280.0,580.52,479.96
2018,12,10,10,0,566.0,100.0,1.9,12.3,310.0,629.49,516.09
2018,12,10,10,15,685.0,86.0,1.9,12.55,357.5,733.83,592.84
2018,12,10,10,30,804.0,72.0,1.9,12.8,405.0,835.53,664.54
2018,12,10,10,45,850.0,66.0,1.85,13.05,432.5,888.43,699.08
2018,12,10,11,0,896.0,60.0,1.8,13.3,460.0,929.43,725.17
2018,12,10,11,15,903.0,60.0,1.85,13.45,472.5,949.69,738.32
2018,12,10,11,30,910.0,60.0,1.9,13.6,485.0,966.65,749.52
2018,12,10,11,45,913.0,60.0,1.9,13.8,490.5,976.31,755.07
2018,12,10,12,0,916.0,60.0,1.9,14.0,496.0,982.4,758.41
2018,12,10,12,15,915.5,60.0,2.05,14.05,494.0,981.48,759.5
2018,12,10,12,30,915.0,60.0,2.2,14.1,492.0,976.93,758.23
2018,12,10,12,45,911.0,60.0,2.3,14.15,482.5,965.43,751.66
2018,12,10,13,0,907.0,60.0,2.4,14.2,473.0,950.46,742.8
2018,12,10,13,15,899.0,59.0,2.45,14.15,456.0,926.98,727.77
2018,12,10,13,30,891.0,58.0,2.5,14.1,439.0,900.41,710.57
2018,12,10,13,45,878.5,57.0,2.6,14.05,415.5,866.93,688.7
2018,12,10,14,0,866.0,56.0,2.7,14.0,392.0,830.96,664.71
2018,12,10,14,15,849.0,54.5,2.7,13.85,363.0,788.31,634.93
2018,12,10,14,30,832.0,53.0,2.7,13.7,334.0,743.98,603.36
2018,12,10,14,45,805.5,50.5,2.7,13.55,299.5,689.68,563.49
2018,12,10,15,0,779.0,48.0,2.7,13.4,265.0,641.4,527.16
2018,12,10,15,15,738.0,45.0,2.7,13.4,226.5,575.58,475.58
2018,12,10,15,30,697.0,42.0,2.7,13.4,188.0,511.35,421.57
2018,12,10,15,45,630.0,37.5,2.8,12.55,148.0,432.33,354.85
2018,12,10,16,0,563.0,33.0,2.9,11.7,108.0,358.25,288.9
2018,12,10,16,15,435.0,26.5,3.0,11.35,72.0,258.89,192.94
2018,12,10,16,30,307.0,20.0,3.1,11.0,36.0,167.07,0.0
2018,12,10,16,45,153.5,10.0,3.15,10.65,18.0,64.48,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,7.25,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.6,12.0,38.95,0.0
2018,12,11,7,45,133.5,22.5,2.25,7.95,33.0,100.98,30.78
2018,12,11,8,0,186.0,35.0,2.2,8.3,54.0,158.13,122.09
2018,12,11,8,15,242.5,47.5,2.2,8.75,84.0,212.64,174.62
2018,12,11,8,30,299.0,60.0,2.2,9.2,114.0,273.11,228.85
2018,12,11,8,45,345.0,69.5,2.2,9.65,145.5,328.22,277.33
2018,12,11,9,0,391.0,79.0,2.2,10.1,177.0,387.11,327.56
2018,12,11,9,15,432.5,86.5,2.25,10.45,210.0,443.39,374.47
2018,12,11,9,30,474.0,94.0,2.3,10.8,243.0,502.02,422.0
2018,12,11,9,45,553.0,91.5,2.3,11.15,282.5,587.9,489.34
2018,12,11,10,0,632.0,89.0,2.3,11.5,322.0,670.93,551.54
2018,12,11,10,15,740.5,74.5,2.45,11.85,366.0,760.83,618.04
2018,12,11,10,30,849.0,60.0,2.6,12.2,410.0,849.26,681.79
2018,12,11,10,45,857.0,61.0,2.7,12.55,428.5,877.31,700.38
2018,12,11,11,0,865.0,62.0,2.8,12.9,447.0,902.52,717.43
2018,12,11,11,15,870.0,63.0,2.85,13.1,459.0,921.9,730.32
2018,12,11,11,30,875.0,64.0,2.9,13.3,471.0,938.05,741.04
2018,12,11,11,45,877.0,63.5,2.95,13.5,475.5,945.89,746.0
2018,12,11,12,0,879.0,63.0,3.0,13.7,480.0,950.29,748.75
2018,12,11,12,15,877.0,62.5,3.05,13.8,477.0,947.33,746.75
2018,12,11,12,30,875.0,62.0,3.1,13.9,474.0,940.91,742.52
2018,12,11,12,45,850.0,66.5,3.15,14.0,460.0,915.99,725.25
2018,12,11,13,0,825.0,71.0,3.2,14.1,446.0,898.5,713.49
2018,12,11,13,15,828.0,67.0,3.2,14.05,432.0,882.33,702.72
2018,12,11,13,30,831.0,63.0,3.2,14.0,418.0,853.13,682.5
2018,12,11,13,45,749.0,74.5,3.15,13.95,381.5,785.29,633.43
2018,12,11,14,0,667.0,86.0,3.1,13.9,345.0,713.85,581.08
2018,12,11,14,15,651.0,81.5,2.95,13.65,318.0,673.45,551.46
2018,12,11,14,30,635.0,77.0,2.8,13.4,291.0,631.85,520.23
2018,12,11,14,45,628.5,70.0,2.65,13.15,263.5,593.36,490.85
2018,12,11,15,0,622.0,63.0,2.5,12.9,236.0,553.46,459.63
2018,12,11,15,15,516.5,62.5,2.5,12.9,192.0,453.77,378.29
2018,12,11,15,30,411.0,62.0,2.5,12.9,148.0,361.05,300.41
2018,12,11,15,45,363.0,52.5,2.45,12.1,116.5,297.54,245.84
2018,12,11,16,0,315.0,43.0,2.4,11.3,85.0,242.77,196.36
2018,12,11,16,15,232.5,31.5,2.4,11.2,56.5,174.05,129.27
2018,12,11,16,30,150.0,20.0,2.4,11.1,28.0,101.2,0.0
2018,12,11,16,45,75.0,10.0,2.45,11.0,14.0,35.99,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,12,7,15,58.0,5.5,2.0,7.2,6.5,0.0,0.0
2018,12,12,7,30,116.0,11.0,2.0,7.4,13.0,52.77,0.0
2018,12,12,7,45,201.5,22.5,2.0,7.6,37.5,129.2,30.28
2018,12,12,8,0,287.0,34.0,2.0,7.8,62.0,205.47,158.64
2018,12,12,8,15,451.5,38.0,1.95,8.1,106.5,315.21,259.01
2018,12,12,8,30,616.0,42.0,1.9,8.4,151.0,434.67,362.06
2018,12,12,8,45,575.0,54.0,1.8,8.75,175.0,459.31,384.91
2018,12,12,9,0,534.0,66.0,1.7,9.1,199.0,473.31,397.74
2018,12,12,9,15,677.0,58.0,1.65,9.55,252.5,585.9,487.9
2018,12,12,9,30,820.0,50.0,1.6,10.0,306.0,705.24,576.86
2018,12,12,9,45,842.5,51.5,1.55,10.45,338.0,755.12,610.82
2018,12,12,10,0,865.0,53.0,1.5,10.9,370.0,803.96,643.65
2018,12,12,10,15,879.5,54.0,1.6,11.25,396.0,843.76,671.19
2018,12,12,10,30,894.0,55.0,1.7,11.6,422.0,881.34,696.92
2018,12,12,10,45,904.5,55.0,1.8,11.95,441.5,911.38,717.12
2018,12,12,11,0,915.0,55.0,1.9,12.3,461.0,938.52,735.31
2018,12,12,11,15,920.5,55.5,2.05,12.55,473.5,958.54,749.44
2018,12,12,11,30,926.0,56.0,2.2,12.8,486.0,975.17,761.34
2018,12,12,11,45,927.0,56.5,2.4,13.0,491.0,983.94,768.59
2018,12,12,12,0,928.0,57.0,2.6,13.2,496.0,989.07,773.43
2018,12,12,12,15,916.0,58.5,2.65,13.3,490.5,979.33,766.81
2018,12,12,12,30,904.0,60.0,2.7,13.4,485.0,966.02,757.96
2018,12,12,12,45,874.0,64.5,2.8,13.45,468.5,936.22,738.18
2018,12,12,13,0,844.0,69.0,2.9,13.5,452.0,913.87,723.74
2018,12,12,13,15,790.5,76.5,2.8,13.5,425.0,860.29,685.26
2018,12,12,13,30,737.0,84.0,2.7,13.5,398.0,804.68,645.22
2018,12,12,13,45,678.0,89.0,2.65,13.5,366.0,746.82,603.38
2018,12,12,14,0,619.0,94.0,2.6,13.5,334.0,683.03,556.43
2018,12,12,14,15,700.5,75.0,2.55,13.35,327.0,706.54,575.44
2018,12,12,14,30,782.0,56.0,2.5,13.2,320.0,717.53,584.14
2018,12,12,14,45,729.0,56.5,2.45,13.1,282.5,648.33,531.82
2018,12,12,15,0,676.0,57.0,2.4,13.0,245.0,580.52,479.83
2018,12,12,15,15,669.0,49.5,2.4,13.0,213.0,536.5,444.74
2018,12,12,15,30,662.0,42.0,2.4,13.0,181.0,491.29,405.78
2018,12,12,15,45,548.5,40.0,2.5,12.05,138.5,389.66,320.93
2018,12,12,16,0,435.0,38.0,2.6,11.1,96.0,303.55,245.71
2018,12,12,16,15,314.0,29.0,2.65,10.75,63.0,211.95,158.56
2018,12,12,16,30,193.0,20.0,2.7,10.4,30.0,120.38,0.0
2018,12,12,16,45,96.5,10.0,2.75,10.0,15.0,44.03,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.5,2.5,7.0,6.5,0.0,0.0
2018,12,13,7,30,142.0,11.0,2.5,7.3,13.0,62.26,0.0
2018,12,13,7,45,318.0,18.5,2.5,7.6,43.5,170.19,25.67
2018,12,13,8,0,494.0,26.0,2.5,7.9,74.0,290.83,223.32
2018,12,13,8,15,574.5,31.0,2.55,8.35,112.5,366.87,300.65
2018,12,13,8,30,655.0,36.0,2.6,8.8,151.0,449.8,374.96
2018,12,13,8,45,703.5,39.0,2.6,9.2,189.5,516.43,433.3
2018,12,13,9,0,752.0,42.0,2.6,9.6,228.0,579.8,486.16
2018,12,13,9,15,783.0,44.5,2.6,10.15,264.0,637.27,530.67
2018,12,13,9,30,814.0,47.0,2.6,10.7,300.0,695.21,573.97
2018,12,13,9,45,834.5,49.0,2.6,11.2,331.5,744.05,609.15
2018,12,13,10,0,855.0,51.0,2.6,11.7,363.0,791.72,642.6
2018,12,13,10,15,869.5,52.0,2.65,12.1,389.0,831.28,669.95
2018,12,13,10,30,884.0,53.0,2.7,12.5,415.0,868.67,695.38
2018,12,13,10,45,893.5,54.5,2.7,12.95,435.0,899.78,715.48
2018,12,13,11,0,903.0,56.0,2.7,13.4,455.0,928.0,733.39
2018,12,13,11,15,908.5,56.5,2.7,13.65,467.5,947.94,745.91
2018,12,13,11,30,914.0,57.0,2.7,13.9,480.0,964.53,756.2
2018,12,13,11,45,916.0,57.5,2.7,14.15,485.5,974.28,761.82
2018,12,13,12,0,918.0,58.0,2.7,14.4,491.0,980.45,765.15
2018,12,13,12,15,915.0,58.5,2.7,14.45,489.0,978.15,763.34
2018,12,13,12,30,912.0,59.0,2.7,14.5,487.0,972.24,759.28
2018,12,13,12,45,905.0,60.0,2.7,14.55,477.5,959.65,750.73
2018,12,13,13,0,898.0,61.0,2.7,14.6,468.0,943.67,740.0
2018,12,13,13,15,889.0,60.5,2.65,14.55,451.5,920.46,724.1
2018,12,13,13,30,880.0,60.0,2.6,14.5,435.0,894.22,706.14
2018,12,13,13,45,866.0,59.0,2.6,14.4,411.5,860.0,682.95
2018,12,13,14,0,852.0,58.0,2.6,14.3,388.0,823.39,657.85
2018,12,13,14,15,832.5,56.5,2.55,14.1,358.5,779.39,626.86
2018,12,13,14,30,813.0,55.0,2.5,13.9,329.0,741.57,599.98
2018,12,13,14,45,784.0,52.5,2.5,13.65,294.5,685.62,559.15
2018,12,13,15,0,755.0,50.0,2.5,13.4,260.0,629.45,517.09
2018,12,13,15,15,713.0,47.0,2.5,13.4,222.5,564.03,465.91
2018,12,13,15,30,671.0,44.0,2.5,13.4,185.0,500.24,412.39
2018,12,13,15,45,605.0,39.5,2.45,12.35,146.0,422.8,347.07
2018,12,13,16,0,539.0,35.0,2.4,11.3,107.0,350.01,282.54
2018,12,13,16,15,415.0,28.0,2.4,10.85,71.5,259.76,194.68
2018,12,13,16,30,291.0,21.0,2.4,10.4,36.0,163.18,2.13
2018,12,13,16,45,145.5,10.5,2.45,9.95,18.0,62.72,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.8,10.3,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,3.9,10.6,3.0,2.56,0.0
2018,12,14,7,45,7.5,13.0,4.0,10.85,13.5,14.17,0.0
2018,12,14,8,0,15.0,23.0,4.1,11.1,24.0,28.32,16.76
2018,12,14,8,15,27.5,29.0,4.15,11.3,33.0,47.96,34.99
2018,12,14,8,30,40.0,35.0,4.2,11.5,42.0,62.26,48.23
2018,12,14,8,45,20.0,22.5,4.25,11.7,26.0,35.87,25.77
2018,12,14,9,0,0.0,10.0,4.3,11.9,10.0,8.22,1.46
2018,12,14,9,15,0.0,21.5,4.35,12.05,21.5,17.7,9.71
2018,12,14,9,30,0.0,33.0,4.4,12.2,33.0,27.23,17.95
2018,12,14,9,45,62.5,82.5,4.45,12.3,105.0,140.94,117.67
2018,12,14,10,0,125.0,132.0,4.5,12.4,177.0,256.66,216.56
2018,12,14,10,15,75.0,99.5,4.5,12.45,127.0,174.81,146.3
2018,12,14,10,30,25.0,67.0,4.5,12.5,77.0,82.48,66.21
2018,12,14,10,45,12.5,55.0,4.55,12.55,60.0,59.76,46.26
2018,12,14,11,0,0.0,43.0,4.6,12.6,43.0,35.56,24.91
2018,12,14,11,15,0.0,54.0,4.55,12.55,54.0,44.71,32.73
2018,12,14,11,30,0.0,65.0,4.5,12.5,65.0,53.88,40.53
2018,12,14,11,45,0.0,65.0,4.5,12.45,65.0,53.88,40.52
2018,12,14,12,0,0.0,65.0,4.5,12.4,65.0,53.89,40.52
2018,12,14,12,15,0.0,64.5,4.4,12.4,64.5,53.47,40.16
2018,12,14,12,30,0.0,64.0,4.3,12.4,64.0,53.05,39.82
2018,12,14,12,45,0.0,62.0,4.2,12.35,62.0,51.38,38.42
2018,12,14,13,0,0.0,60.0,4.1,12.3,60.0,49.71,37.03
2018,12,14,13,15,25.5,89.0,3.95,12.3,100.0,106.44,86.59
2018,12,14,13,30,51.0,118.0,3.8,12.3,140.0,161.76,134.3
2018,12,14,13,45,42.5,109.5,3.65,12.3,127.0,143.99,119.0
2018,12,14,14,0,34.0,101.0,3.5,12.3,114.0,126.64,104.11
2018,12,14,14,15,18.0,83.5,3.35,12.3,90.5,93.44,75.38
2018,12,14,14,30,2.0,66.0,3.2,12.3,67.0,56.3,43.03
2018,12,14,14,45,1.5,60.5,3.0,12.3,61.0,51.25,38.73
2018,12,14,15,0,1.0,55.0,2.8,12.3,55.0,46.25,34.39
2018,12,14,15,15,1.5,39.0,2.8,12.3,39.0,33.23,23.12
2018,12,14,15,30,2.0,23.0,2.8,12.3,23.0,20.2,11.81
2018,12,14,15,45,10.0,18.0,2.4,12.1,19.0,21.02,12.51
2018,12,14,16,0,18.0,13.0,2.0,11.9,15.0,22.96,13.89
2018,12,14,16,15,34.5,9.5,1.85,11.75,12.0,31.2,19.12
2018,12,14,16,30,51.0,6.0,1.7,11.6,9.0,38.61,0.0
2018,12,14,16,45,25.5,3.0,1.55,11.45,4.5,12.02,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.8,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,2.9,11.6,1.0,0.85,0.0
2018,12,15,7,45,0.0,3.0,3.05,11.7,3.0,2.46,0.0
2018,12,15,8,0,0.0,5.0,3.2,11.8,5.0,4.1,0.0
2018,12,15,8,15,0.0,6.0,3.3,11.85,6.0,4.92,0.0
2018,12,15,8,30,0.0,7.0,3.4,11.9,7.0,5.74,0.0
2018,12,15,8,45,0.0,8.5,3.5,11.95,8.5,6.98,0.37
2018,12,15,9,0,0.0,10.0,3.6,12.0,10.0,8.22,1.47
2018,12,15,9,15,0.0,18.0,3.55,12.05,18.0,14.81,7.21
2018,12,15,9,30,0.0,26.0,3.5,12.1,26.0,21.43,12.95
2018,12,15,9,45,0.0,34.5,3.45,12.15,34.5,28.48,19.04
2018,12,15,10,0,0.0,43.0,3.4,12.2,43.0,35.54,25.1
2018,12,15,10,15,0.0,58.5,3.4,12.25,58.5,48.44,36.15
2018,12,15,10,30,0.0,74.0,3.4,12.3,74.0,61.38,47.17
2018,12,15,10,45,0.0,73.0,3.35,12.4,73.0,60.55,46.37
2018,12,15,11,0,0.0,72.0,3.3,12.5,72.0,59.72,45.59
2018,12,15,11,15,0.0,49.0,3.3,12.5,49.0,40.55,29.18
2018,12,15,11,30,0.0,26.0,3.3,12.5,26.0,21.47,12.81
2018,12,15,11,45,0.0,31.5,3.3,12.55,31.5,26.03,16.72
2018,12,15,12,0,0.0,37.0,3.3,12.6,37.0,30.59,20.62
2018,12,15,12,15,0.0,44.0,3.2,12.65,44.0,36.4,25.58
2018,12,15,12,30,0.0,51.0,3.1,12.7,51.0,42.22,30.56
2018,12,15,12,45,0.0,59.5,3.0,12.75,59.5,49.3,36.6
2018,12,15,13,0,0.0,68.0,2.9,12.8,68.0,56.38,42.65
2018,12,15,13,15,3.5,95.0,2.9,12.8,96.5,83.97,66.3
2018,12,15,13,30,7.0,122.0,2.9,12.8,125.0,114.88,92.62
2018,12,15,13,45,3.5,95.5,2.9,12.8,97.0,85.04,67.3
2018,12,15,14,0,0.0,69.0,2.9,12.8,69.0,57.2,43.54
2018,12,15,14,15,19.0,63.0,2.95,12.75,69.5,72.43,57.47
2018,12,15,14,30,38.0,57.0,3.0,12.7,70.0,81.1,65.65
2018,12,15,14,45,33.5,48.0,3.1,12.7,58.5,67.47,53.75
2018,12,15,15,0,29.0,39.0,3.2,12.7,47.0,61.99,48.8
2018,12,15,15,15,30.0,31.0,3.2,12.7,38.5,52.75,40.71
2018,12,15,15,30,31.0,23.0,3.2,12.7,30.0,43.41,32.4
2018,12,15,15,45,55.5,30.5,3.25,12.55,39.5,65.7,51.25
2018,12,15,16,0,80.0,38.0,3.3,12.4,49.0,98.85,77.67
2018,12,15,16,15,64.5,26.0,3.3,12.35,33.0,73.12,52.03
2018,12,15,16,30,49.0,14.0,3.3,12.3,17.0,42.34,0.0
2018,12,15,16,45,24.5,7.0,3.3,12.25,8.5,15.11,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.3,13.0,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.3,13.0,1.0,0.85,0.0
2018,12,16,7,45,0.0,3.0,4.3,13.05,3.0,2.46,0.0
2018,12,16,8,0,0.0,5.0,4.3,13.1,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,4.45,13.15,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,4.6,13.2,7.0,5.74,0.0
2018,12,16,8,45,0.0,8.0,4.7,13.25,8.0,6.57,0.0
2018,12,16,9,0,0.0,9.0,4.8,13.3,9.0,7.39,0.72
2018,12,16,9,15,0.0,11.5,4.85,13.35,11.5,9.45,2.51
2018,12,16,9,30,0.0,14.0,4.9,13.4,14.0,11.52,4.3
2018,12,16,9,45,0.0,15.0,4.95,13.45,15.0,12.35,5.0
2018,12,16,10,0,0.0,16.0,5.0,13.5,16.0,13.18,5.71
2018,12,16,10,15,0.0,21.5,5.0,13.5,21.5,17.73,9.61
2018,12,16,10,30,0.0,27.0,5.0,13.5,27.0,22.28,13.5
2018,12,16,10,45,0.0,33.5,5.0,13.5,33.5,27.67,18.1
2018,12,16,11,0,0.0,40.0,5.0,13.5,40.0,33.07,22.69
2018,12,16,11,15,0.0,34.5,4.95,13.5,34.5,28.51,18.77
2018,12,16,11,30,0.0,29.0,4.9,13.5,29.0,23.95,14.86
2018,12,16,11,45,0.0,26.5,4.8,13.55,26.5,21.89,13.08
2018,12,16,12,0,0.0,24.0,4.7,13.6,24.0,19.82,11.31
2018,12,16,12,15,0.0,24.0,4.5,13.55,24.0,19.82,11.31
2018,12,16,12,30,0.0,24.0,4.3,13.5,24.0,19.82,11.32
2018,12,16,12,45,0.0,27.0,4.1,13.5,27.0,22.3,13.45
2018,12,16,13,0,0.0,30.0,3.9,13.5,30.0,24.78,15.59
2018,12,16,13,15,0.5,43.0,3.75,13.5,43.0,36.03,25.25
2018,12,16,13,30,1.0,56.0,3.6,13.5,56.0,47.28,34.92
2018,12,16,13,45,0.5,44.5,3.45,13.5,44.5,37.24,26.35
2018,12,16,14,0,0.0,33.0,3.3,13.5,33.0,27.24,17.8
2018,12,16,14,15,0.0,27.0,3.3,13.45,27.0,22.27,13.55
2018,12,16,14,30,0.0,21.0,3.3,13.4,21.0,17.3,9.29
2018,12,16,14,45,0.0,23.5,3.25,13.35,23.5,19.36,11.09
2018,12,16,15,0,0.0,26.0,3.2,13.3,26.0,21.43,12.86
2018,12,16,15,15,0.0,25.0,3.2,13.3,25.0,20.6,12.12
2018,12,16,15,30,0.0,24.0,3.2,13.3,24.0,19.77,11.33
2018,12,16,15,45,0.0,20.0,2.7,13.1,20.0,16.46,8.38
2018,12,16,16,0,0.0,16.0,2.2,12.9,16.0,13.16,5.39
2018,12,16,16,15,0.0,11.5,2.05,12.8,11.5,9.45,1.81
2018,12,16,16,30,0.0,7.0,1.9,12.7,7.0,5.75,0.0
2018,12,16,16,45,0.0,3.5,1.8,12.6,3.5,2.99,0.0
2018,12,16,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,7,15,36.0,3.5,1.45,9.2,4.0,0.0,0.0
2018,12,17,7,30,72.0,7.0,1.4,9.5,8.0,32.31,0.0
2018,12,17,7,45,131.5,19.5,1.35,9.75,28.5,91.96,0.0
2018,12,17,8,0,191.0,32.0,1.3,10.0,49.0,155.96,113.46
2018,12,17,8,15,213.0,45.0,1.35,10.3,73.0,192.34,154.89
2018,12,17,8,30,235.0,58.0,1.4,10.6,97.0,231.37,191.16
2018,12,17,8,45,447.5,54.0,1.45,10.85,152.5,374.81,313.14
2018,12,17,9,0,660.0,50.0,1.5,11.1,208.0,529.32,439.63
2018,12,17,9,15,717.0,50.5,1.5,11.25,247.0,600.22,494.33
2018,12,17,9,30,774.0,51.0,1.5,11.4,286.0,673.38,549.13
2018,12,17,9,45,787.0,55.5,1.55,11.55,316.5,719.01,582.25
2018,12,17,10,0,800.0,60.0,1.6,11.7,347.0,763.04,613.75
2018,12,17,10,15,739.5,75.5,1.6,11.85,356.0,755.99,607.05
2018,12,17,10,30,679.0,91.0,1.6,12.0,365.0,748.9,600.87
2018,12,17,10,45,634.5,105.5,1.6,12.2,371.5,743.32,595.73
2018,12,17,11,0,590.0,120.0,1.6,12.4,378.0,732.52,586.84
2018,12,17,11,15,482.5,143.0,1.6,12.5,358.0,660.63,533.14
2018,12,17,11,30,375.0,166.0,1.6,12.6,338.0,592.22,479.49
2018,12,17,11,45,258.0,183.0,1.6,12.7,302.0,482.59,393.43
2018,12,17,12,0,141.0,200.0,1.6,12.8,266.0,371.51,303.78
2018,12,17,12,15,91.0,188.0,1.6,12.75,230.5,286.91,235.65
2018,12,17,12,30,41.0,176.0,1.6,12.7,195.0,223.04,182.43
2018,12,17,12,45,77.0,176.0,1.6,12.6,211.0,257.79,212.62
2018,12,17,13,0,113.0,176.0,1.6,12.5,227.0,311.33,257.1
2018,12,17,13,15,113.0,164.0,1.6,12.45,213.5,294.69,243.78
2018,12,17,13,30,113.0,152.0,1.6,12.4,200.0,277.88,230.6
2018,12,17,13,45,62.5,122.0,1.55,12.35,148.5,176.58,146.17
2018,12,17,14,0,12.0,92.0,1.5,12.3,97.0,89.35,71.39
2018,12,17,14,15,21.0,99.5,1.5,12.2,107.0,114.23,93.09
2018,12,17,14,30,30.0,107.0,1.5,12.1,117.0,131.46,107.99
2018,12,17,14,45,180.0,100.5,1.45,12.0,151.5,268.2,226.19
2018,12,17,15,0,330.0,94.0,1.4,11.9,186.0,379.05,317.66
2018,12,17,15,15,370.0,77.5,1.4,11.9,167.0,371.18,310.05
2018,12,17,15,30,410.0,61.0,1.4,11.9,148.0,363.37,301.96
2018,12,17,15,45,405.0,50.5,1.4,11.35,121.5,327.14,269.63
2018,12,17,16,0,400.0,40.0,1.4,10.8,95.0,290.72,235.15
2018,12,17,16,15,299.5,30.5,1.5,10.55,63.5,209.39,158.46
2018,12,17,16,30,199.0,21.0,1.6,10.3,32.0,127.07,20.92
2018,12,17,16,45,99.5,10.5,1.65,10.1,16.0,46.4,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,2.0,10.45,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,2.0,10.6,2.0,7.9,0.0
2018,12,18,7,45,8.5,3.5,2.05,10.75,3.5,8.58,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.9,5.0,4.1,0.0
2018,12,18,8,15,0.0,7.0,2.15,11.05,7.0,5.74,0.0
2018,12,18,8,30,0.0,9.0,2.2,11.2,9.0,7.39,0.67
2018,12,18,8,45,0.0,11.5,2.3,11.35,11.5,9.45,2.52
2018,12,18,9,0,0.0,14.0,2.4,11.5,14.0,11.51,4.35
2018,12,18,9,15,0.0,16.0,2.4,11.65,16.0,13.16,5.8
2018,12,18,9,30,0.0,18.0,2.4,11.8,18.0,14.82,7.24
2018,12,18,9,45,0.0,43.5,2.45,11.95,43.5,35.95,25.54
2018,12,18,10,0,0.0,69.0,2.5,12.1,69.0,57.21,43.77
2018,12,18,10,15,0.0,67.5,2.5,12.25,67.5,55.95,42.6
2018,12,18,10,30,0.0,66.0,2.5,12.4,66.0,54.7,41.44
2018,12,18,10,45,0.0,66.5,2.5,12.55,66.5,55.12,41.72
2018,12,18,11,0,0.0,67.0,2.5,12.7,67.0,55.54,42.01
2018,12,18,11,15,0.0,80.5,2.45,12.75,80.5,66.83,51.56
2018,12,18,11,30,0.0,94.0,2.4,12.8,94.0,79.44,62.19
2018,12,18,11,45,0.0,82.5,2.4,12.9,82.5,68.52,52.87
2018,12,18,12,0,0.0,71.0,2.4,13.0,71.0,58.89,44.68
2018,12,18,12,15,0.5,80.5,2.35,13.0,80.5,67.32,51.86
2018,12,18,12,30,1.0,90.0,2.3,13.0,90.0,76.5,59.66
2018,12,18,12,45,0.5,93.0,2.3,13.05,93.0,78.94,61.7
2018,12,18,13,0,0.0,96.0,2.3,13.1,96.0,81.48,63.85
2018,12,18,13,15,0.0,99.0,2.25,13.1,99.0,84.63,66.57
2018,12,18,13,30,0.0,102.0,2.2,13.1,102.0,87.96,69.45
2018,12,18,13,45,0.0,93.5,2.15,13.05,93.5,79.95,62.76
2018,12,18,14,0,0.0,85.0,2.1,13.0,85.0,72.04,56.15
2018,12,18,14,15,105.5,79.0,2.1,12.95,115.0,174.2,146.65
2018,12,18,14,30,211.0,73.0,2.1,12.9,145.0,281.12,237.95
2018,12,18,14,45,253.5,66.0,2.05,12.9,143.5,296.44,250.83
2018,12,18,15,0,296.0,59.0,2.0,12.9,142.0,307.83,260.27
2018,12,18,15,15,167.5,52.5,2.0,12.9,98.0,183.27,153.92
2018,12,18,15,30,39.0,46.0,2.0,12.9,54.0,75.93,60.14
2018,12,18,15,45,71.0,37.5,1.9,12.7,48.5,83.86,66.83
2018,12,18,16,0,103.0,29.0,1.8,12.5,43.0,97.52,76.93
2018,12,18,16,15,112.5,22.5,1.75,12.4,33.0,102.67,75.91
2018,12,18,16,30,122.0,16.0,1.7,12.3,23.0,85.58,16.0
2018,12,18,16,45,61.0,8.0,1.65,12.2,11.5,29.88,0.0
2018,12,18,17,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
